Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,11.01,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,21.9,12.74
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,37.96,28.74
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,54.83,42.59
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,72.84,58.45
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,92.13,75.3
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,112.24,92.91
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,133.06,111.08
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,160.34,134.35
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,189.86,159.51
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,237.66,200.41
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,286.07,241.77
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,275.62,232.44
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,267.1,224.35
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,295.32,248.12
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,324.97,272.89
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,313.73,262.98
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,300.65,251.52
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,253.71,211.83
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,194.43,161.35
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,215.38,179.36
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,237.14,197.91
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,209.31,174.31
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,181.19,150.42
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,199.07,165.74
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,217.74,181.61
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,107.21,87.84
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,8.81,2.09
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,58.79,45.98
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,114.4,94.43
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,104.02,85.59
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,93.67,76.78
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,81.71,66.49
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,69.74,56.07
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,57.19,45.09
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,44.56,33.86
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,33.08,23.45
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,22.02,13.34
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,12.75,4.1
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,6.37,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,12.31,4.65
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,22.46,14.7
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,32.63,23.15
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,43.71,33.18
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,54.65,42.98
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,65.26,52.35
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,75.96,61.67
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,64.56,51.53
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,53.0,41.27
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,77.51,62.61
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,102.4,84.01
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,164.82,137.24
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,238.64,198.78
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,279.61,232.61
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,323.36,268.52
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,259.12,214.92
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,182.39,150.24
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,141.48,116.0
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,101.01,81.61
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,106.25,86.0
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,111.58,90.39
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,132.56,108.18
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,154.38,126.58
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,193.11,159.36
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,233.78,193.3
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,173.0,142.75
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,113.5,92.5
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,130.8,107.64
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,149.68,123.93
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,136.11,112.53
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,122.66,101.23
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,108.23,89.06
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,93.8,76.73
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,77.51,62.68
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,61.05,48.22
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,44.95,33.77
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,28.38,18.82
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,16.73,7.38
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,13.19,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,23.87,14.17
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,31.31,22.5
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,67.27,37.13
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,115.58,68.45
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,171.38,113.32
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,203.14,151.07
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,212.73,168.19
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,245.1,197.51
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,275.19,223.79
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,272.96,223.62
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,267.29,219.41
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,324.58,266.29
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,396.46,324.01
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,380.42,309.95
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,367.56,298.3
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,422.98,342.75
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,494.35,398.36
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,475.0,382.63
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,465.2,374.47
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,695.45,557.21
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,903.06,706.59
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,916.83,715.01
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,927.0,722.98
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,930.84,726.73
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,931.01,728.15
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,931.11,729.31
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,918.67,721.8
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,899.16,709.46
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,876.38,694.84
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,842.27,671.71
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,805.56,646.43
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,760.72,613.87
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,714.11,579.25
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,649.41,531.05
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,584.91,480.89
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,502.08,413.91
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,422.24,344.94
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,309.05,231.55
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,151.33,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,11.37,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,22.25,13.04
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,28.23,20.07
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,66.88,33.88
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,120.15,67.84
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,179.91,116.61
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,240.11,171.16
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,304.58,230.65
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,365.57,287.09
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,427.79,343.11
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,486.54,395.02
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,545.09,444.91
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,600.66,490.82
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,654.96,534.15
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,704.05,573.18
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,750.98,609.11
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,792.54,637.54
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,831.08,663.43
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,864.36,686.49
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,894.35,707.13
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,918.55,722.32
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,939.08,734.95
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,952.91,744.79
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,962.86,752.17
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,965.18,754.43
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,963.6,754.24
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,955.47,749.68
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,943.63,742.73
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,922.18,729.1
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,897.46,713.21
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,864.0,690.93
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,836.28,672.59
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,788.93,639.29
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,739.94,603.99
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,675.7,556.39
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,611.58,506.68
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,524.43,436.29
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,440.65,364.24
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,317.7,244.26
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,168.67,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,13.64,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,24.81,15.15
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,33.09,24.49
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,66.54,38.73
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,113.5,69.15
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,168.23,113.39
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,223.04,162.92
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,282.04,217.64
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,340.7,271.95
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,400.11,325.85
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,456.2,375.62
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,512.74,424.11
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,565.69,468.36
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,618.05,510.79
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,664.85,547.7
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,709.96,582.34
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,748.76,610.51
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,790.22,639.49
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,822.55,661.43
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,851.86,681.12
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,873.72,694.13
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,892.07,704.68
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,704.73,566.92
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,468.45,379.5
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,457.57,372.7
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,445.9,364.04
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,393.94,322.48
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,324.48,266.59
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,207.73,171.0
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,88.38,69.99
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,75.41,59.37
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,62.78,48.79
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,54.77,42.0
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,46.78,35.15
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,38.81,28.29
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,30.84,21.32
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,23.33,14.65
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,15.82,7.92
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,9.66,2.06
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.5,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.82,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,15.92,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,27.43,17.0
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,38.26,28.72
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,68.28,43.51
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,110.82,71.8
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,160.38,111.21
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,212.66,156.8
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,267.42,205.8
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,320.63,253.67
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,376.37,302.83
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,257.32,211.6
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,88.77,70.9
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,79.3,62.75
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,69.93,54.53
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,61.5,47.25
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,53.07,40.0
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,54.41,41.02
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,55.75,42.04
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,70.86,54.83
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,86.14,67.69
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,94.51,74.71
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,103.0,81.86
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,73.98,57.44
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,45.98,33.74
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,43.31,31.45
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,40.64,29.16
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,52.16,39.04
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,63.7,48.93
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,36.19,25.51
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,8.8,1.96
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,7.92,1.23
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,7.03,0.49
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,6.15,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,5.27,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,219.21,188.35
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,409.69,343.82
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,336.02,279.1
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,266.14,217.81
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,150.55,114.7
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.99,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.1,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,12.73,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,23.04,13.23
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,29.64,20.86
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,62.14,33.14
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,113.64,65.37
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,169.77,109.69
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,226.34,159.71
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,286.81,214.52
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,345.5,267.46
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,406.38,320.89
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,464.55,370.27
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,521.66,416.81
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,575.89,459.46
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,629.48,499.95
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,678.14,536.53
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,724.94,570.64
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,766.74,597.77
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,806.03,622.76
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,840.43,644.35
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,871.73,663.63
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,897.44,678.95
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,919.73,691.96
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,934.42,701.86
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,945.34,709.48
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,949.86,713.06
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,950.55,714.34
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,943.55,711.33
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,932.85,706.04
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,913.88,695.26
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,891.59,682.25
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,859.57,661.12
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,824.89,637.92
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,780.37,607.88
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,741.99,581.5
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,680.72,540.92
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,619.43,497.95
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,535.98,434.35
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,455.56,368.67
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,336.78,260.25
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,213.71,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,89.03,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,13.19,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,23.94,13.87
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,30.93,21.84
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,61.94,33.7
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,110.71,63.47
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,166.91,107.52
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,225.1,158.6
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,285.24,212.97
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,343.66,265.7
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,404.54,319.38
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,462.28,369.75
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,520.35,418.8
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,489.79,395.93
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,427.3,345.29
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,455.79,367.63
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,483.55,388.61
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,506.89,405.97
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,529.33,422.42
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,449.29,358.7
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,360.44,287.05
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,289.52,230.31
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,204.48,161.39
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,445.16,356.99
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,650.54,515.29
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,607.47,479.94
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,562.36,444.44
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,465.84,370.2
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,385.98,307.15
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,558.12,446.71
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,734.43,579.5
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,778.37,609.87
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,809.3,631.23
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,767.55,601.18
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,723.81,569.66
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,659.39,525.1
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,595.06,478.45
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,521.05,420.73
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,443.92,356.65
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,249.84,192.64
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,45.71,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,12.28,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,22.15,12.64
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,28.81,20.29
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,63.02,34.35
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,113.42,64.85
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,171.32,111.03
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,229.61,163.97
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,291.8,222.5
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,352.54,280.02
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,415.25,338.34
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,473.81,392.67
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,532.53,445.8
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,587.57,493.69
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,641.6,539.38
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,690.63,580.88
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,737.68,619.94
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,780.02,651.31
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,819.69,680.27
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,853.96,706.14
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,885.06,729.53
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,804.34,665.5
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,690.53,571.45
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,834.61,688.58
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,957.18,781.72
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,960.61,784.44
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,960.19,785.06
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,952.46,781.55
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,941.02,775.41
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,920.16,760.75
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,896.03,743.66
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,872.27,727.7
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,836.86,702.46
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,788.06,665.23
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,737.68,626.0
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,674.19,576.27
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,610.64,524.54
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,529.9,455.33
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,446.72,380.47
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,252.88,205.87
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,49.85,5.34
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,15.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,13.19,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.01,14.49
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,31.02,22.75
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,61.64,34.49
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,112.37,65.56
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,172.59,114.16
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,230.99,167.06
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,293.39,225.24
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,354.45,282.57
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,417.44,340.36
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,476.78,393.44
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,536.35,444.8
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,591.78,490.99
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,643.55,532.66
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,693.22,571.12
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,741.0,606.75
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,782.88,635.18
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,822.01,660.6
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,855.2,682.93
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,885.2,702.78
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,909.79,717.37
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,930.85,729.38
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,945.07,738.64
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,955.53,745.5
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,957.7,746.82
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,956.07,745.8
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,957.23,747.71
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,945.63,740.93
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,926.28,729.77
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,903.51,716.25
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,803.63,647.02
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,710.67,581.46
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,661.41,546.01
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,611.17,508.42
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,556.39,466.23
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,501.55,422.4
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,425.52,358.96
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,352.45,295.13
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,260.17,210.39
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,161.7,49.21
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,60.51,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,14.1,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,24.21,14.65
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,37.7,28.71
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,62.86,43.63
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,99.55,69.65
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,140.13,102.88
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,180.7,138.17
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,224.58,177.09
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,268.76,216.13
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,314.38,255.47
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,326.4,267.35
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,334.01,274.05
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,387.82,317.47
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,447.05,364.09
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,415.06,337.66
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,362.59,294.74
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,498.04,404.35
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,650.48,520.68
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,658.99,525.56
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,663.23,528.8
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,689.67,549.54
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,714.89,569.08
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,593.32,475.33
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,465.97,375.08
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,555.6,447.15
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,628.87,503.98
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,539.53,433.88
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,432.26,349.98
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,467.92,381.17
