Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,29.41,19.84
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,36.09,26.53
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,53.2,32.84
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,97.8,65.55
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,110.77,86.38
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,174.07,124.26
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,284.39,205.71
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,306.74,234.7
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,300.96,236.64
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,278.39,221.0
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,239.85,190.43
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,289.12,229.56
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,349.63,276.99
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,538.86,429.32
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,741.77,587.77
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,785.53,618.33
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,826.44,647.44
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,862.74,674.18
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,895.95,698.78
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,922.36,717.49
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,945.21,733.77
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,962.06,746.78
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,975.14,757.31
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,981.25,763.35
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,983.52,766.85
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,977.83,763.76
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,978.13,765.22
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,959.03,752.82
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,936.44,738.05
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,905.35,715.92
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,871.3,691.65
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,823.42,657.01
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,779.5,625.04
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,720.79,581.5
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,661.71,536.73
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,583.52,476.04
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,507.56,415.44
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,408.49,333.3
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,316.02,252.31
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,188.45,119.35
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,44.3,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,13.08,2.2
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,29.24,19.91
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,34.84,25.64
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,51.97,31.02
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,106.15,56.94
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,167.02,101.63
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,229.28,155.35
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,295.12,214.89
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,360.61,274.48
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,425.74,332.79
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,488.33,388.46
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,550.98,442.61
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,609.83,491.31
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,667.49,537.47
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,721.02,579.99
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,772.56,619.46
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,818.9,651.21
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,862.37,680.37
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,900.73,706.8
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,935.78,730.68
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,964.08,748.59
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,988.64,763.84
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,1007.06,775.9
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,1021.48,785.28
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,1029.5,790.87
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,1033.42,793.86
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,1028.72,790.93
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,1019.97,785.52
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,1003.98,775.29
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,984.25,762.65
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,955.72,743.74
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,924.02,722.5
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,890.68,698.93
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,845.85,666.88
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,789.15,628.94
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,731.41,588.85
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,655.11,532.28
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,580.13,474.16
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,479.6,394.56
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,393.64,319.38
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,244.2,166.66
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,77.72,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,13.03,2.9
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,29.14,20.49
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,35.22,26.76
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,52.62,32.62
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,106.78,58.96
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,168.58,105.36
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,230.82,160.71
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,296.45,221.81
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,362.45,283.8
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,428.43,344.77
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,491.28,401.7
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,554.01,456.68
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,613.61,507.35
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,672.08,555.45
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,725.69,599.39
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,777.19,639.88
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,822.99,672.42
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,865.76,702.28
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,904.07,728.5
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,939.0,752.01
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,967.21,770.47
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,991.55,786.1
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,1010.08,799.1
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,1024.57,809.38
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,1031.38,814.8
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,1034.04,817.52
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,1030.3,815.45
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,1022.52,810.73
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,1005.89,799.87
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,985.58,786.55
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,957.37,768.63
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,925.95,748.33
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,893.51,725.73
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,849.48,694.24
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,793.28,653.45
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,735.95,611.02
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,663.62,554.41
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,592.22,496.25
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,494.73,416.35
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,410.96,340.98
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,270.79,195.09
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,108.92,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,13.66,3.84
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,28.15,19.72
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,33.38,25.1
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,50.51,30.21
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,106.9,57.55
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,169.5,104.41
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,232.77,159.84
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,301.2,222.17
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,366.23,281.59
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,432.52,340.59
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,495.65,396.53
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,558.61,450.58
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,618.37,499.59
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,676.93,546.03
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,730.88,588.36
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,782.7,627.26
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,827.78,658.13
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,869.37,686.21
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,907.6,711.75
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,942.47,734.68
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,972.47,753.18
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,998.82,769.1
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,1018.09,781.04
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,1033.32,790.35
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,1041.63,795.1
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,1045.78,797.25
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,1042.23,795.16
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,1034.59,790.61
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,1015.04,778.27
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,991.89,763.75
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,963.24,744.15
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,940.52,728.66
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,898.91,700.73
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,854.82,670.94
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,798.09,633.25
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,740.22,593.57
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,666.34,539.91
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,593.44,484.52
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,495.24,408.64
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,410.93,336.4
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,273.94,201.06
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,111.7,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,9.1,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,19.28,8.34
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.05,21.39
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,35.87,27.35
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,52.67,33.03
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,109.35,62.69
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,168.4,106.99
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,228.64,159.3
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,292.63,217.25
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,354.97,274.47
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,418.73,331.89
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,480.14,385.92
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,541.79,438.36
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,598.81,485.68
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,655.64,531.36
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,707.94,572.86
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,758.39,612.01
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,803.43,643.23
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,845.79,672.01
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,841.91,668.22
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,827.34,657.12
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,900.13,709.6
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,969.76,758.37
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,987.67,770.31
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,1001.73,780.1
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,1008.14,783.27
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,1010.58,783.91
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,1006.01,782.43
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,997.57,778.47
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,985.75,771.29
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,960.48,754.8
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,930.58,734.42
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,897.58,711.83
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,851.49,680.01
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,809.58,650.95
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,750.55,608.86
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,690.95,565.18
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,612.09,505.05
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,535.23,444.07
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,437.32,364.76
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,345.29,285.34
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,193.7,144.54
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,10.01,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,18.33,8.02
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,29.87,21.05
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,35.94,27.15
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,53.48,32.86
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,108.62,59.57
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,170.22,105.76
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,232.63,160.82
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,298.45,221.74
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,364.75,283.78
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,430.95,344.97
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,494.01,402.9
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,556.96,459.24
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,616.59,510.54
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,675.22,559.53
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,730.0,605.1
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,782.71,647.16
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,829.79,681.45
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,873.96,713.16
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,912.55,741.55
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,947.76,767.29
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,977.68,787.51
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1003.8,804.85
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,1023.15,818.48
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,1038.41,829.21
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,1047.06,835.23
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1051.49,838.36
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,1048.4,836.2
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,1041.15,831.24
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,1023.83,819.13
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,1002.8,804.51
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,974.73,785.66
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,943.33,764.34
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,903.31,735.38
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,869.31,710.79
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,814.64,670.09
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,758.67,628.17
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,688.67,573.59
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,619.3,517.36
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,525.18,440.56
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,435.6,362.0
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,305.12,234.39
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,153.63,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,10.91,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,21.41,11.01
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,32.56,23.85
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,39.11,30.43
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,56.57,36.55
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,109.02,62.19
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,172.11,109.43
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,233.44,163.06
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,298.4,222.36
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,362.15,280.68
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,428.0,339.59
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,490.75,395.02
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,552.94,448.31
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,611.37,496.43
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,668.82,542.32
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,722.26,584.65
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,773.71,624.15
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,818.81,656.43
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,860.94,686.34
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,899.01,712.17
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,933.83,735.49
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,963.17,755.15
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,988.89,772.26
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,1007.32,785.01
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,1021.79,795.12
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,1030.02,799.47
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,1034.17,801.16
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,1030.66,798.36
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,1023.15,792.98
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,1006.82,782.11
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,986.78,768.85
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,958.24,750.09
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,935.73,735.82
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,895.4,707.58
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,852.51,677.37
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,796.23,638.38
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,738.81,597.46
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,666.45,543.96
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,594.99,488.84
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,506.98,419.46
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,418.51,343.69
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,287.76,220.96
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,127.37,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,20.82,10.78
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,28.78,20.18
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,33.99,25.44
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,51.3,30.49
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,107.61,57.65
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,169.84,104.43
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,235.13,162.07
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,300.6,222.7
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,339.55,265.97
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,359.77,290.06
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,408.11,332.67
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,455.47,373.07
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,505.12,414.28
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,555.39,454.95
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,665.05,544.59
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,780.04,635.73
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,825.84,667.93
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,868.34,697.63
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,906.57,725.31
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,941.46,750.48
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,971.73,771.13
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,998.32,789.13
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,1017.54,803.1
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,1032.71,814.34
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,1042.95,822.61
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,1049.02,828.14
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,1045.78,826.47
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,1038.38,822.08
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,1025.17,814.08
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,1008.0,803.39
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,981.11,785.83
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,950.81,765.81
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,913.33,739.28
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,873.09,710.53
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,820.33,672.24
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,766.31,632.38
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,706.08,586.0
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,638.53,531.92
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,548.81,459.44
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,463.3,385.26
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,335.54,263.73
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,205.66,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,10.91,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,19.8,10.3
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,28.7,20.09
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,33.0,24.42
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,49.65,28.68
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,105.71,55.37
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,170.43,103.74
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,233.27,158.17
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,298.95,217.42
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,362.93,275.54
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,427.94,333.17
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,490.24,387.49
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,552.31,439.84
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,611.04,487.89
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,668.36,533.32
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,721.64,575.21
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,772.78,613.35
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,817.26,643.86
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,858.2,671.56
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,896.08,697.91
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,930.66,721.91
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,959.46,740.41
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,984.56,756.34
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,1003.44,769.18
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,1018.35,779.43
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,1026.28,783.9
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,1030.11,785.79
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,1026.38,783.57
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,1018.61,778.82
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,1001.94,768.48
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,981.6,755.79
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,954.01,737.62
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,923.23,717.13
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,892.94,695.86
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,850.81,666.01
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,796.72,629.22
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,741.42,590.51
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,672.65,540.74
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,604.53,489.3
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,512.82,418.89
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,425.64,346.55
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,309.7,240.13
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,182.26,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,11.82,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,19.83,10.64
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,31.39,22.57
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,36.44,27.66
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,53.39,32.47
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,107.98,59.01
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,168.68,104.07
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,230.69,157.5
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,296.04,216.01
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,361.08,274.51
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,425.35,331.13
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,487.92,384.92
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,550.52,436.81
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,608.49,482.47
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,665.23,525.43
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,718.85,565.53
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,770.48,602.24
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,816.75,633.25
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,860.26,662.02
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,898.1,686.59
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,932.64,708.79
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,961.66,727.16
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,986.94,743.04
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,1005.87,755.32
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,1020.82,765.1
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,1028.53,769.22
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1032.14,770.87
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,1028.92,769.69
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,1021.66,766.08
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,1005.8,757.38
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,986.23,746.34
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,959.53,730.26
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,929.59,711.96
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,896.91,690.35
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,852.54,660.4
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,798.46,625.58
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,743.14,588.8
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,671.46,538.38
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,600.66,486.29
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,515.23,420.95
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,429.24,349.32
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,305.91,238.96
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,179.2,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,70.06,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,12.73,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,22.08,12.41
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,31.35,22.06
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,36.43,27.0
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,54.09,31.73
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,110.43,58.66
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,172.69,104.27
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,235.69,157.87
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,301.87,216.46
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,368.1,275.33
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,433.35,332.13
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,496.27,386.09
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,559.03,438.2
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,618.34,486.07
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,676.43,531.56
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,729.88,571.93
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,781.18,608.6
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,826.5,639.01
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,868.47,666.72
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,906.64,692.55
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,941.49,715.94
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,969.34,732.98
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,993.37,747.38
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,1011.92,759.17
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,1026.48,768.44
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,1033.29,773.23
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,1036.0,775.5
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,1031.41,772.46
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,1022.79,766.94
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,1006.56,756.8
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,986.64,744.35
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,958.07,725.91
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,935.67,711.65
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,893.44,683.87
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,848.83,654.21
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,793.5,617.98
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,736.99,579.88
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,664.24,528.74
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,598.62,480.7
