Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,3.35,13.0,4.5,4.09,0.0
2016,2,22,7,30,0.0,9.0,3.5,13.0,9.0,7.9,0.0
2016,2,22,7,45,0.0,19.5,3.65,13.5,19.5,17.15,9.26
2016,2,22,8,0,0.0,30.0,3.8,14.0,30.0,26.42,17.81
2016,2,22,8,15,0.0,42.0,3.75,14.0,42.0,37.04,27.52
2016,2,22,8,30,0.0,54.0,3.7,14.0,54.0,47.68,35.33
2016,2,22,8,45,109.0,105.5,3.7,14.5,147.0,97.01,72.6
2016,2,22,9,0,218.0,157.0,3.7,15.0,240.0,162.1,121.37
2016,2,22,9,15,109.0,114.5,3.55,15.5,156.0,123.12,93.83
2016,2,22,9,30,0.0,72.0,3.4,16.0,72.0,63.68,48.07
2016,2,22,9,45,0.0,79.0,3.3,16.5,79.0,69.92,53.05
2016,2,22,10,0,0.0,86.0,3.2,17.0,86.0,76.17,57.94
2016,2,22,10,15,0.0,94.0,3.05,17.5,94.0,83.29,63.51
2016,2,22,10,30,0.0,102.0,2.9,18.0,102.0,90.42,69.04
2016,2,22,10,45,4.0,155.0,2.75,18.5,158.0,139.97,108.9
2016,2,22,11,0,8.0,208.0,2.6,19.0,214.0,190.66,148.83
2016,2,22,11,15,6.0,192.0,2.45,19.0,196.5,175.75,136.62
2016,2,22,11,30,4.0,176.0,2.3,19.0,179.0,160.41,124.25
2016,2,22,11,45,5.5,190.5,2.15,19.5,195.0,175.35,135.72
2016,2,22,12,0,7.0,205.0,2.0,20.0,211.0,190.57,147.25
2016,2,22,12,15,26.0,270.0,1.85,20.0,290.0,278.72,215.83
2016,2,22,12,30,45.0,335.0,1.7,20.0,369.0,364.14,280.24
2016,2,22,12,45,105.5,359.5,1.6,20.5,440.0,448.27,343.1
2016,2,22,13,0,166.0,384.0,1.5,21.0,511.0,551.17,417.25
2016,2,22,13,15,205.0,376.5,1.45,21.0,531.5,587.82,443.59
2016,2,22,13,30,244.0,369.0,1.4,21.0,552.0,624.84,470.48
2016,2,22,13,45,280.5,352.5,1.4,21.0,558.5,666.56,500.6
2016,2,22,14,0,317.0,336.0,1.4,21.0,565.0,690.71,518.68
2016,2,22,14,15,563.5,236.0,1.4,21.0,624.5,843.79,630.38
2016,2,22,14,30,810.0,136.0,1.4,21.0,684.0,976.55,718.4
2016,2,22,14,45,794.0,135.0,1.4,21.0,650.5,957.72,705.76
2016,2,22,15,0,778.0,134.0,1.4,21.0,617.0,942.7,697.65
2016,2,22,15,15,759.5,130.0,1.45,21.0,577.0,911.79,679.82
2016,2,22,15,30,741.0,126.0,1.5,21.0,537.0,878.05,660.1
2016,2,22,15,45,716.5,121.0,1.6,21.0,491.5,835.06,634.39
2016,2,22,16,0,692.0,116.0,1.7,21.0,446.0,790.09,606.75
2016,2,22,16,15,658.0,110.0,1.65,20.5,396.0,734.09,570.32
2016,2,22,16,30,624.0,104.0,1.6,20.0,346.0,677.38,532.47
2016,2,22,16,45,578.5,95.0,1.6,19.5,294.0,607.82,484.18
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,539.33,434.46
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,449.43,365.35
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,369.85,300.75
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,267.22,213.94
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,174.45,123.81
2016,2,22,18,15,90.5,15.5,1.7,15.5,23.0,60.34,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,112.5,13.5,5.15,12.0,22.0,12.28,0.0
2016,2,23,7,30,225.0,27.0,5.3,12.0,44.0,22.31,10.93
2016,2,23,7,45,370.0,38.0,5.45,12.0,93.5,30.46,20.99
2016,2,23,8,0,515.0,49.0,5.6,12.0,143.0,38.42,28.69
2016,2,23,8,15,257.5,66.0,5.8,12.0,113.0,48.65,38.17
2016,2,23,8,30,0.0,83.0,6.0,12.0,83.0,71.13,55.77
2016,2,23,8,45,0.0,71.0,6.25,12.5,71.0,62.53,48.24
2016,2,23,9,0,0.0,59.0,6.5,13.0,59.0,52.11,39.12
2016,2,23,9,15,0.0,64.5,6.7,13.0,64.5,57.0,43.16
2016,2,23,9,30,0.0,70.0,6.9,13.0,70.0,61.9,47.17
2016,2,23,9,45,140.0,157.0,7.1,13.5,234.5,187.28,149.28
2016,2,23,10,0,280.0,244.0,7.3,14.0,399.0,331.31,266.11
2016,2,23,10,15,140.0,165.5,7.5,14.0,243.0,215.48,173.77
2016,2,23,10,30,0.0,87.0,7.7,14.0,87.0,77.11,59.07
2016,2,23,10,45,0.0,105.0,7.9,14.5,105.0,93.15,72.19
2016,2,23,11,0,0.0,123.0,8.1,15.0,123.0,109.29,85.23
2016,2,23,11,15,73.5,240.5,8.2,15.0,293.5,270.99,218.64
2016,2,23,11,30,147.0,358.0,8.3,15.0,464.0,449.87,362.34
2016,2,23,11,45,205.5,362.5,8.5,15.0,514.5,509.82,410.85
2016,2,23,12,0,264.0,367.0,8.7,15.0,565.0,584.54,470.76
2016,2,23,12,15,233.0,376.5,8.75,14.5,553.0,571.49,460.75
2016,2,23,12,30,202.0,386.0,8.8,14.0,541.0,566.38,456.85
2016,2,23,12,45,114.0,344.5,8.9,14.0,432.0,453.99,366.37
2016,2,23,13,0,26.0,303.0,9.0,14.0,323.0,305.83,245.55
2016,2,23,13,15,19.0,269.5,9.0,14.0,284.0,267.79,214.95
2016,2,23,13,30,12.0,236.0,9.0,14.0,245.0,229.32,183.72
2016,2,23,13,45,6.5,196.5,9.0,14.0,201.5,186.26,148.62
2016,2,23,14,0,1.0,157.0,9.0,14.0,158.0,143.32,113.35
2016,2,23,14,15,7.5,196.0,9.0,13.5,201.0,187.99,150.78
2016,2,23,14,30,14.0,235.0,9.0,13.0,244.0,234.64,189.81
2016,2,23,14,45,7.0,172.5,9.05,13.0,177.0,165.57,133.02
2016,2,23,15,0,0.0,110.0,9.1,13.0,110.0,98.42,77.14
2016,2,23,15,15,0.0,101.0,9.1,12.5,101.0,90.03,70.45
2016,2,23,15,30,0.0,92.0,9.1,12.0,92.0,81.63,63.7
2016,2,23,15,45,0.0,89.0,9.1,11.5,89.0,78.94,61.74
2016,2,23,16,0,0.0,86.0,9.1,11.0,86.0,76.3,59.82
2016,2,23,16,15,0.0,76.5,8.95,10.5,76.5,67.67,52.73
2016,2,23,16,30,0.0,67.0,8.8,10.0,67.0,59.22,45.71
2016,2,23,16,45,0.0,57.0,8.7,9.5,57.0,50.33,38.22
2016,2,23,17,0,0.0,47.0,8.6,9.0,47.0,41.46,30.61
2016,2,23,17,15,0.0,37.0,8.4,8.5,37.0,32.61,22.88
2016,2,23,17,30,0.0,27.0,8.2,8.0,27.0,23.77,15.03
2016,2,23,17,45,0.0,18.5,8.0,8.0,18.5,16.27,8.24
2016,2,23,18,0,0.0,10.0,7.8,8.0,10.0,8.78,1.17
2016,2,23,18,15,0.0,5.0,7.7,7.5,5.0,4.55,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,213.5,12.0,4.9,3.5,29.0,10.91,0.0
2016,2,24,7,30,427.0,24.0,5.1,4.0,58.0,21.43,11.36
2016,2,24,7,45,543.0,33.0,5.35,5.0,112.0,28.66,20.11
2016,2,24,8,0,659.0,42.0,5.6,6.0,166.0,35.76,27.03
2016,2,24,8,15,722.5,48.0,5.8,6.5,224.0,39.83,30.97
2016,2,24,8,30,786.0,54.0,6.0,7.0,282.0,65.67,36.81
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,125.95,68.92
2016,2,24,9,0,873.0,60.0,6.5,9.0,398.0,195.06,123.02
2016,2,24,9,15,899.5,62.5,6.45,9.5,452.0,260.88,181.99
2016,2,24,9,30,926.0,65.0,6.4,10.0,506.0,328.98,245.18
2016,2,24,9,45,949.0,65.5,6.4,10.5,556.0,396.01,307.51
2016,2,24,10,0,972.0,66.0,6.4,11.0,606.0,464.24,369.54
2016,2,24,10,15,985.0,67.5,6.3,11.5,649.0,529.64,427.44
2016,2,24,10,30,998.0,69.0,6.2,12.0,692.0,594.48,482.86
2016,2,24,10,45,1011.0,67.5,6.15,12.5,727.5,655.45,533.52
2016,2,24,11,0,1024.0,66.0,6.1,13.0,763.0,715.16,581.55
2016,2,24,11,15,1030.0,67.0,6.0,13.0,790.5,771.14,626.01
2016,2,24,11,30,1036.0,68.0,5.9,13.0,818.0,824.68,665.07
2016,2,24,11,45,1034.0,73.5,5.8,13.5,837.0,874.17,699.31
2016,2,24,12,0,1032.0,79.0,5.7,14.0,856.0,920.19,730.49
2016,2,24,12,15,1034.0,79.5,5.6,14.0,865.5,960.59,758.61
2016,2,24,12,30,1036.0,80.0,5.5,14.0,875.0,997.39,783.95
2016,2,24,12,45,1038.0,78.5,5.45,14.5,875.5,1028.22,803.74
2016,2,24,13,0,1040.0,77.0,5.4,15.0,876.0,1055.08,820.66
2016,2,24,13,15,1038.0,77.0,5.3,15.0,867.5,1075.76,834.43
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,1092.14,845.29
2016,2,24,13,45,1033.5,75.5,5.1,15.5,840.5,1101.92,850.04
2016,2,24,14,0,1031.0,74.0,5.0,16.0,822.0,1107.26,851.89
2016,2,24,14,15,1025.0,73.0,4.9,16.0,795.5,1105.31,850.57
2016,2,24,14,30,1019.0,72.0,4.8,16.0,769.0,1098.96,846.46
2016,2,24,14,45,1011.0,70.5,4.75,16.0,734.0,1085.7,838.33
2016,2,24,15,0,1003.0,69.0,4.7,16.0,699.0,1068.25,827.52
2016,2,24,15,15,991.0,67.5,4.55,15.5,657.0,1042.91,811.96
2016,2,24,15,30,979.0,66.0,4.4,15.0,615.0,1013.84,793.88
2016,2,24,15,45,962.5,63.5,4.3,15.0,566.0,975.8,768.41
2016,2,24,16,0,946.0,61.0,4.2,15.0,517.0,934.72,740.96
2016,2,24,16,15,921.5,58.5,3.65,14.5,463.5,883.99,705.04
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,831.44,667.1
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,766.95,619.58
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,702.46,570.53
2016,2,24,17,15,767.0,44.0,1.9,11.5,236.5,626.85,514.65
2016,2,24,17,30,709.0,39.0,1.7,10.0,178.0,547.07,451.82
2016,2,24,17,45,602.5,31.5,1.55,9.0,123.0,437.69,358.55
2016,2,24,18,0,496.0,24.0,1.4,8.0,68.0,337.69,255.95
2016,2,24,18,15,248.0,12.0,1.4,8.0,34.0,137.79,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,12.5,2.15,6.0,30.0,11.37,0.0
2016,2,25,7,30,418.0,25.0,2.4,7.0,60.0,22.29,12.37
2016,2,25,7,45,531.0,34.5,2.7,8.0,113.5,29.94,21.08
2016,2,25,8,0,644.0,44.0,3.0,9.0,167.0,37.43,28.26
2016,2,25,8,15,707.5,50.0,2.85,10.0,225.0,41.41,32.0
2016,2,25,8,30,771.0,56.0,2.7,11.0,283.0,67.7,37.77
2016,2,25,8,45,809.0,60.5,2.55,12.0,340.0,127.88,70.03
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,192.64,119.62
2016,2,25,9,15,873.5,68.0,2.35,13.5,450.5,260.93,178.8
2016,2,25,9,30,900.0,71.0,2.3,14.0,504.0,328.05,238.7
2016,2,25,9,45,918.0,74.0,2.3,15.0,552.5,394.23,297.05
2016,2,25,10,0,936.0,77.0,2.3,16.0,601.0,461.12,354.09
2016,2,25,10,15,949.0,79.0,2.25,16.0,643.5,525.14,408.12
2016,2,25,10,30,962.0,81.0,2.2,16.0,686.0,588.67,459.82
2016,2,25,10,45,970.5,83.0,2.2,16.5,720.5,648.81,506.47
2016,2,25,11,0,979.0,85.0,2.2,17.0,755.0,707.42,550.29
2016,2,25,11,15,985.0,86.0,2.2,17.0,781.5,761.51,590.53
2016,2,25,11,30,991.0,87.0,2.2,17.0,808.0,813.28,626.26
2016,2,25,11,45,993.5,88.5,2.25,17.5,826.0,860.32,656.99
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,904.3,685.31
2016,2,25,12,15,997.5,90.0,2.3,18.0,853.0,942.62,710.41
2016,2,25,12,30,999.0,90.0,2.3,18.0,862.0,977.42,733.09
2016,2,25,12,45,997.0,91.0,2.35,18.5,861.5,1006.49,751.06
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,1031.6,766.48
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,1050.06,779.11
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,1064.35,789.25
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,1071.6,795.57
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,1074.58,799.35
2016,2,25,14,15,968.5,90.0,2.75,18.5,777.0,1071.18,800.14
2016,2,25,14,30,961.0,89.0,2.8,18.0,750.0,1063.61,798.42
2016,2,25,14,45,943.0,90.0,2.9,18.0,713.0,1044.06,787.88
2016,2,25,15,0,925.0,91.0,3.0,18.0,676.0,1020.8,774.96
2016,2,25,15,15,910.0,89.0,3.1,17.5,634.0,993.3,760.57
2016,2,25,15,30,895.0,87.0,3.2,17.0,592.0,962.47,743.73
2016,2,25,15,45,873.5,84.0,3.35,17.0,543.5,930.63,724.94
2016,2,25,16,0,852.0,81.0,3.5,17.0,495.0,886.55,697.07
2016,2,25,16,15,822.5,77.5,3.45,16.0,442.0,832.63,662.89
2016,2,25,16,30,793.0,74.0,3.4,15.0,389.0,777.29,626.67
2016,2,25,16,45,750.0,69.0,3.35,14.5,333.0,708.31,577.7
2016,2,25,17,0,707.0,64.0,3.3,14.0,277.0,639.76,527.18
2016,2,25,17,15,641.0,57.0,3.3,13.0,220.5,559.29,465.81
2016,2,25,17,30,575.0,50.0,3.3,12.0,164.0,477.49,398.74
2016,2,25,17,45,464.5,39.5,3.35,11.5,112.5,368.54,304.24
2016,2,25,18,0,354.0,29.0,3.4,11.0,61.0,270.32,207.34
2016,2,25,18,15,177.0,14.5,3.55,10.5,30.5,103.77,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,12.73,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,22.94,13.58
2016,2,26,7,45,465.5,38.5,2.15,4.0,111.0,30.67,22.18
2016,2,26,8,0,580.0,49.0,2.2,5.0,163.0,38.17,29.46
2016,2,26,8,15,646.0,56.0,2.45,6.0,219.5,42.38,33.45
2016,2,26,8,30,712.0,63.0,2.7,7.0,276.0,72.66,43.43
2016,2,26,8,45,754.5,68.0,2.95,8.0,332.5,129.97,75.09
2016,2,26,9,0,797.0,73.0,3.2,9.0,389.0,192.54,123.75
2016,2,26,9,15,825.5,77.0,3.05,9.5,442.0,255.97,179.65
2016,2,26,9,30,854.0,81.0,2.9,10.0,495.0,322.22,239.54
2016,2,26,9,45,874.0,84.0,2.75,10.5,543.5,387.06,297.97
2016,2,26,10,0,894.0,87.0,2.6,11.0,592.0,454.3,356.58
2016,2,26,10,15,908.5,89.5,2.45,11.5,634.0,517.26,409.73
2016,2,26,10,30,923.0,92.0,2.3,12.0,676.0,579.98,460.47
2016,2,26,10,45,933.0,94.0,2.15,12.5,710.5,639.08,506.32
2016,2,26,11,0,943.0,96.0,2.0,13.0,745.0,696.88,549.21
2016,2,26,11,15,950.0,97.5,1.8,13.0,772.0,750.57,587.98
2016,2,26,11,30,957.0,99.0,1.6,13.0,799.0,802.14,622.24
2016,2,26,11,45,961.0,99.5,1.45,13.5,817.0,848.04,650.0
2016,2,26,12,0,965.0,100.0,1.3,14.0,835.0,891.08,674.98
2016,2,26,12,15,967.5,100.5,1.2,14.5,844.5,929.8,697.1
2016,2,26,12,30,970.0,101.0,1.1,15.0,854.0,965.2,716.54
2016,2,26,12,45,970.5,100.5,1.0,15.5,854.0,994.23,731.47
2016,2,26,13,0,971.0,100.0,0.9,16.0,854.0,1019.49,743.78
2016,2,26,13,15,968.5,100.0,0.9,16.0,845.0,1038.59,755.67
2016,2,26,13,30,966.0,100.0,0.9,16.0,836.0,1053.64,765.24
2016,2,26,13,45,962.0,98.5,0.95,16.5,818.0,1061.44,770.17
2016,2,26,14,0,958.0,97.0,1.0,17.0,800.0,1065.06,772.75
2016,2,26,14,15,950.5,96.0,1.05,17.0,773.5,1061.64,772.6
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,1054.12,770.12
2016,2,26,14,45,933.0,93.0,1.2,17.0,712.5,1038.93,763.94
2016,2,26,15,0,923.0,91.0,1.3,17.0,678.0,1019.88,755.33
2016,2,26,15,15,908.0,88.5,1.35,16.5,636.0,991.72,741.27
2016,2,26,15,30,893.0,86.0,1.4,16.0,594.0,960.21,724.93
2016,2,26,15,45,872.5,83.5,1.5,16.0,546.0,929.88,708.55
2016,2,26,16,0,852.0,81.0,1.6,16.0,498.0,887.27,683.36
2016,2,26,16,15,824.0,77.0,1.45,15.5,445.0,833.93,648.37
2016,2,26,16,30,796.0,73.0,1.3,15.0,392.0,779.1,611.67
2016,2,26,16,45,753.5,68.5,1.2,14.5,336.0,710.97,564.9
2016,2,26,17,0,711.0,64.0,1.1,14.0,280.0,643.21,516.74
2016,2,26,17,15,646.5,57.0,1.1,13.0,223.5,563.4,458.79
2016,2,26,17,30,582.0,50.0,1.1,12.0,167.0,482.27,395.15
2016,2,26,17,45,471.5,39.5,1.15,11.0,115.0,372.88,304.17
2016,2,26,18,0,361.0,29.0,1.2,10.0,63.0,274.23,211.02
2016,2,26,18,15,180.5,14.5,1.2,9.5,31.5,105.6,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,14.1,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,25.52,15.7
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,34.85,25.47
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,43.84,33.97
2016,2,27,8,15,585.5,64.0,2.9,11.0,214.5,48.53,38.31
2016,2,27,8,30,653.0,72.0,3.1,12.0,270.0,74.61,45.0
2016,2,27,8,45,694.5,78.5,3.35,13.0,325.0,129.89,75.96
2016,2,27,9,0,736.0,85.0,3.6,14.0,380.0,190.31,122.34
2016,2,27,9,15,766.5,90.0,3.7,14.5,432.0,255.11,178.16
2016,2,27,9,30,797.0,95.0,3.8,15.0,484.0,319.34,235.13
2016,2,27,9,45,816.5,99.0,3.9,15.5,531.5,381.63,290.59
2016,2,27,10,0,836.0,103.0,4.0,16.0,579.0,445.09,345.73
2016,2,27,10,15,852.0,106.0,4.05,16.5,620.5,506.84,397.89
2016,2,27,10,30,868.0,109.0,4.1,17.0,662.0,568.72,448.43
2016,2,27,10,45,878.0,111.5,4.15,17.5,696.0,626.46,494.22
2016,2,27,11,0,888.0,114.0,4.2,18.0,730.0,683.08,537.75
2016,2,27,11,15,895.5,115.5,4.2,18.0,756.0,732.19,575.56
2016,2,27,11,30,903.0,117.0,4.2,18.0,782.0,781.89,612.32
2016,2,27,11,45,907.0,119.0,4.2,18.5,800.0,827.22,642.84
2016,2,27,12,0,911.0,121.0,4.2,19.0,818.0,869.92,671.14
2016,2,27,12,15,913.0,121.5,4.2,19.0,827.0,906.58,696.26
2016,2,27,12,30,915.0,122.0,4.2,19.0,836.0,940.08,719.12
2016,2,27,12,45,914.0,122.5,4.25,19.5,836.0,967.54,736.68
2016,2,27,13,0,913.0,123.0,4.3,20.0,836.0,991.4,751.8
2016,2,27,13,15,910.5,122.5,4.3,20.0,826.5,1009.08,763.96
2016,2,27,13,30,908.0,122.0,4.3,20.0,817.0,1022.94,773.68
2016,2,27,13,45,901.0,121.5,4.3,20.0,799.0,1028.51,777.96
2016,2,27,14,0,894.0,121.0,4.3,20.0,781.0,1040.99,787.18
2016,2,27,14,15,886.0,119.5,4.25,20.0,754.5,1036.7,784.82
2016,2,27,14,30,878.0,118.0,4.2,20.0,728.0,1028.44,780.09
2016,2,27,14,45,865.5,116.0,4.2,20.0,693.5,1011.3,769.8
2016,2,27,15,0,853.0,114.0,4.2,20.0,659.0,990.47,757.16
2016,2,27,15,15,836.5,111.0,4.1,19.5,618.0,961.11,739.54
2016,2,27,15,30,820.0,108.0,4.0,19.0,577.0,928.58,719.68
2016,2,27,15,45,796.5,104.5,3.95,19.0,529.5,886.05,691.56
2016,2,27,16,0,773.0,101.0,3.9,19.0,482.0,846.98,665.7
2016,2,27,16,15,742.0,96.5,3.55,18.5,430.5,792.83,628.29
2016,2,27,16,30,711.0,92.0,3.2,18.0,379.0,737.64,589.5
2016,2,27,16,45,665.5,85.5,2.85,17.5,324.0,667.76,538.73
2016,2,27,17,0,620.0,79.0,2.5,17.0,269.0,598.83,487.19
2016,2,27,17,15,552.5,70.0,2.3,16.0,214.5,512.68,421.15
2016,2,27,17,30,485.0,61.0,2.1,15.0,160.0,430.48,354.13
2016,2,27,17,45,377.0,47.5,1.95,14.5,110.0,323.35,263.18
2016,2,27,18,0,269.0,34.0,1.8,14.0,60.0,226.63,173.83
2016,2,27,18,15,134.5,17.0,1.95,13.5,30.0,106.28,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,4.15,11.5,29.0,14.65,0.0
2016,2,28,7,30,218.0,37.0,4.3,12.0,58.0,28.94,18.5
2016,2,28,7,45,331.0,51.5,4.5,12.5,107.0,39.66,29.34
2016,2,28,8,0,444.0,66.0,4.7,13.0,156.0,52.32,41.1
2016,2,28,8,15,514.0,75.5,5.05,14.0,210.5,57.79,46.08
2016,2,28,8,30,584.0,85.0,5.4,15.0,265.0,83.65,53.17
2016,2,28,8,45,292.0,95.0,5.75,16.0,185.0,102.91,69.26
2016,2,28,9,0,0.0,105.0,6.1,17.0,105.0,91.42,71.39
2016,2,28,9,15,0.0,120.0,6.2,17.5,120.0,104.64,82.0
2016,2,28,9,30,0.0,135.0,6.3,18.0,135.0,117.98,92.56
2016,2,28,9,45,0.0,148.0,6.4,18.5,148.0,129.72,101.69
2016,2,28,10,0,0.0,161.0,6.5,19.0,161.0,141.54,110.8
2016,2,28,10,15,19.0,215.0,6.4,19.0,227.5,198.12,156.17
2016,2,28,10,30,38.0,269.0,6.3,19.0,294.0,260.35,205.59
2016,2,28,10,45,39.0,282.5,6.2,19.5,309.5,277.71,218.58
2016,2,28,11,0,40.0,296.0,6.1,20.0,325.0,295.29,231.68
2016,2,28,11,15,30.0,285.0,6.0,20.5,307.0,282.65,220.9
2016,2,28,11,30,20.0,274.0,5.9,21.0,289.0,261.61,203.61
2016,2,28,11,45,20.5,280.0,5.8,21.5,295.5,269.42,209.15
2016,2,28,12,0,21.0,286.0,5.7,22.0,302.0,277.26,214.66
2016,2,28,12,15,158.0,333.5,5.5,22.0,457.5,464.6,361.68
2016,2,28,12,30,295.0,381.0,5.3,22.0,613.0,655.41,505.22
2016,2,28,12,45,353.5,362.5,5.15,22.5,640.5,703.33,539.62
2016,2,28,13,0,412.0,344.0,5.0,23.0,668.0,752.18,574.75
2016,2,28,13,15,639.0,241.5,4.8,23.0,737.0,893.32,679.71
2016,2,28,13,30,866.0,139.0,4.6,23.0,806.0,1012.51,760.5
2016,2,28,13,45,861.5,137.0,4.45,23.0,788.5,1018.87,763.3
2016,2,28,14,0,857.0,135.0,4.3,23.0,771.0,1021.32,764.78
2016,2,28,14,15,576.5,231.5,4.15,23.0,653.0,855.09,649.8
2016,2,28,14,30,296.0,328.0,4.0,23.0,535.0,670.57,512.52
2016,2,28,14,45,549.0,230.0,3.85,23.0,591.5,828.69,633.91
2016,2,28,15,0,802.0,132.0,3.7,23.0,648.0,962.04,727.27
2016,2,28,15,15,784.5,128.5,3.55,23.0,607.0,938.55,710.86
2016,2,28,15,30,767.0,125.0,3.4,23.0,566.0,905.55,689.22
2016,2,28,15,45,745.0,119.5,3.3,23.0,519.5,863.26,661.44
2016,2,28,16,0,723.0,114.0,3.2,23.0,473.0,818.81,631.97
2016,2,28,16,15,690.0,108.5,2.85,22.5,422.0,762.96,593.77
2016,2,28,16,30,657.0,103.0,2.5,22.0,371.0,706.3,554.33
2016,2,28,16,45,612.5,95.0,2.2,21.5,317.5,637.12,504.97
2016,2,28,17,0,568.0,87.0,1.9,21.0,264.0,568.89,454.87
2016,2,28,17,15,499.5,77.0,1.8,20.0,210.0,482.72,389.66
2016,2,28,17,30,431.0,67.0,1.7,19.0,156.0,398.99,323.05
2016,2,28,17,45,328.5,52.0,1.65,18.0,107.5,297.63,239.02
2016,2,28,18,0,226.0,37.0,1.6,17.0,59.0,207.04,157.7
2016,2,28,18,15,113.0,18.5,1.65,16.5,29.5,98.21,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,13.5,28.0,17.04,0.0
2016,2,29,7,30,142.0,42.0,1.5,14.0,56.0,33.26,22.47
2016,2,29,7,45,247.5,60.0,1.75,15.0,104.0,45.84,34.58
2016,2,29,8,0,353.0,78.0,2.0,16.0,152.0,58.61,46.21
2016,2,29,8,15,423.0,91.0,2.1,16.5,205.0,67.08,53.82
2016,2,29,8,30,493.0,104.0,2.2,17.0,258.0,94.74,63.24
2016,2,29,8,45,246.5,96.5,2.3,17.5,173.5,102.92,70.51
2016,2,29,9,0,0.0,89.0,2.4,18.0,89.0,78.22,60.0
2016,2,29,9,15,0.0,101.5,2.45,18.5,101.5,89.17,68.74
2016,2,29,9,30,0.0,114.0,2.5,19.0,114.0,100.2,77.4
2016,2,29,9,45,15.0,173.5,2.65,19.5,182.0,156.76,122.52
2016,2,29,10,0,30.0,233.0,2.8,20.0,250.0,216.05,168.98
2016,2,29,10,15,32.0,248.5,2.85,20.5,268.5,234.66,182.92
2016,2,29,10,30,34.0,264.0,2.9,21.0,287.0,253.64,197.11
2016,2,29,10,45,49.5,292.5,2.95,21.5,326.5,292.66,226.74
2016,2,29,11,0,65.0,321.0,3.0,22.0,366.0,333.95,257.72
2016,2,29,11,15,37.5,274.5,3.05,22.0,301.0,277.75,214.23
2016,2,29,11,30,10.0,228.0,3.1,22.0,236.0,211.98,162.88
2016,2,29,11,45,416.5,194.5,3.15,22.5,517.0,528.64,412.18
2016,2,29,12,0,823.0,161.0,3.2,23.0,798.0,848.54,642.81
2016,2,29,12,15,553.5,273.5,3.25,23.0,704.5,764.44,577.88
2016,2,29,12,30,284.0,386.0,3.3,23.0,611.0,650.9,491.68
2016,2,29,12,45,371.0,355.5,3.35,23.0,648.5,712.35,538.77
2016,2,29,13,0,458.0,325.0,3.4,23.0,686.0,789.22,594.81
2016,2,29,13,15,310.5,358.0,3.4,23.0,602.0,683.75,517.09
2016,2,29,13,30,163.0,391.0,3.4,23.0,518.0,569.55,432.03
2016,2,29,13,45,491.0,272.0,3.45,23.5,640.5,802.81,607.7
2016,2,29,14,0,819.0,153.0,3.5,24.0,763.0,1005.26,747.25
2016,2,29,14,15,809.5,151.0,3.5,23.5,737.0,998.75,743.57
2016,2,29,14,30,800.0,149.0,3.5,23.0,711.0,988.5,739.31
2016,2,29,14,45,752.5,162.5,3.55,23.0,671.0,962.55,723.52
2016,2,29,15,0,705.0,176.0,3.6,23.0,631.0,926.0,700.59
2016,2,29,15,15,685.0,171.0,3.6,23.0,591.0,892.96,679.71
2016,2,29,15,30,665.0,166.0,3.6,23.0,551.0,857.27,656.84
2016,2,29,15,45,639.0,159.5,3.6,23.0,505.0,812.0,627.03
2016,2,29,16,0,613.0,153.0,3.6,23.0,459.0,764.92,595.58
2016,2,29,16,15,577.0,144.5,3.3,22.5,408.5,700.72,550.99
2016,2,29,16,30,541.0,136.0,3.0,22.0,358.0,642.59,509.83
2016,2,29,16,45,497.5,124.0,2.75,21.5,306.0,574.7,460.01
2016,2,29,17,0,454.0,112.0,2.5,21.0,254.0,508.45,409.94
2016,2,29,17,15,386.5,97.5,2.25,20.0,202.0,424.15,344.43
2016,2,29,17,30,319.0,83.0,2.0,19.0,150.0,344.97,280.32
2016,2,29,17,45,237.0,62.5,1.75,18.5,103.5,255.02,204.62
2016,2,29,18,0,155.0,42.0,1.5,18.0,57.0,162.26,123.79
2016,2,29,18,15,77.5,21.0,1.55,17.5,28.5,76.95,1.98
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,99.0,21.0,3.25,15.5,31.0,16.53,0.0
2016,3,1,7,30,198.0,42.0,3.4,16.0,62.0,32.66,21.91
2016,3,1,7,45,313.0,56.5,3.6,17.0,112.0,43.23,32.06
2016,3,1,8,0,428.0,71.0,3.8,18.0,162.0,53.51,41.4
2016,3,1,8,15,270.0,100.0,3.85,18.5,163.0,75.54,60.79
2016,3,1,8,30,112.0,129.0,3.9,19.0,164.0,104.03,78.94
2016,3,1,8,45,239.0,141.5,3.95,19.5,234.5,135.95,97.46
2016,3,1,9,0,366.0,154.0,4.0,20.0,305.0,187.08,132.78
2016,3,1,9,15,563.0,131.0,3.9,20.5,397.0,243.14,172.23
2016,3,1,9,30,760.0,108.0,3.8,21.0,489.0,320.96,232.48
2016,3,1,9,45,798.0,106.0,3.75,21.5,539.5,385.7,287.68
2016,3,1,10,0,836.0,104.0,3.7,22.0,590.0,450.6,341.97
2016,3,1,10,15,852.5,106.5,3.7,22.0,632.0,512.3,393.26
2016,3,1,10,30,869.0,109.0,3.7,22.0,674.0,574.17,443.14
2016,3,1,10,45,889.5,107.0,3.75,22.5,710.5,632.57,488.36
2016,3,1,11,0,910.0,105.0,3.8,23.0,747.0,691.35,532.47
2016,3,1,11,15,918.5,106.0,4.05,23.0,774.0,744.17,572.78
2016,3,1,11,30,927.0,107.0,4.3,23.0,801.0,795.07,609.74
2016,3,1,11,45,938.5,104.5,4.6,23.5,821.0,842.65,642.66
2016,3,1,12,0,950.0,102.0,4.9,24.0,841.0,887.95,674.12
2016,3,1,12,15,953.0,102.0,5.1,24.0,850.5,926.02,701.23
2016,3,1,12,30,956.0,102.0,5.3,24.0,860.0,960.81,726.18
2016,3,1,12,45,961.5,99.5,5.55,24.0,861.5,991.79,748.94
2016,3,1,13,0,967.0,97.0,5.8,24.0,863.0,1019.22,769.4
2016,3,1,13,15,965.0,96.5,5.85,24.0,854.0,1037.94,782.69
2016,3,1,13,30,963.0,96.0,5.9,24.0,845.0,1052.61,793.41
2016,3,1,13,45,962.0,93.5,6.0,24.0,828.0,1061.9,801.01
2016,3,1,14,0,961.0,91.0,6.1,24.0,811.0,1067.02,805.96
2016,3,1,14,15,954.0,90.0,6.1,23.5,784.5,1063.71,806.28
2016,3,1,14,30,947.0,89.0,6.1,23.0,758.0,1056.28,803.97
2016,3,1,14,45,928.0,92.0,6.1,23.0,721.5,1037.7,792.51
2016,3,1,15,0,909.0,95.0,6.1,23.0,685.0,1015.52,778.7
2016,3,1,15,15,894.5,92.5,6.05,22.5,643.5,987.7,762.24
2016,3,1,15,30,880.0,90.0,6.0,22.0,602.0,956.56,743.4
2016,3,1,15,45,862.5,86.5,5.95,22.0,554.5,927.75,724.71
2016,3,1,16,0,845.0,83.0,5.9,22.0,507.0,886.43,696.89
2016,3,1,16,15,817.5,79.0,5.6,21.5,454.5,833.32,660.25
2016,3,1,16,30,790.0,75.0,5.3,21.0,402.0,778.71,621.96
2016,3,1,16,45,754.5,69.5,5.05,20.5,346.5,714.74,576.01
2016,3,1,17,0,719.0,64.0,4.8,20.0,291.0,650.72,528.69
2016,3,1,17,15,658.0,57.5,4.4,19.0,234.5,572.68,469.04
2016,3,1,17,30,597.0,51.0,4.0,18.0,178.0,493.64,405.27
2016,3,1,17,45,498.0,41.0,3.6,17.0,125.5,390.77,318.31
2016,3,1,18,0,399.0,31.0,3.2,16.0,73.0,297.29,233.09
2016,3,1,18,15,199.5,15.5,3.2,15.5,36.5,142.24,26.81
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.2,8.0,38.0,13.17,0.08
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,26.68,17.61
2016,3,2,7,45,494.0,43.5,2.45,10.0,128.5,34.21,25.04
2016,3,2,8,0,590.0,54.0,2.6,11.0,181.0,41.48,31.85
2016,3,2,8,15,650.5,60.5,2.95,11.5,238.0,45.12,35.2
2016,3,2,8,30,711.0,67.0,3.3,12.0,295.0,81.02,46.8
2016,3,2,8,45,743.5,73.5,3.7,13.0,349.5,139.09,80.9
2016,3,2,9,0,776.0,80.0,4.1,14.0,404.0,201.13,129.71
2016,3,2,9,15,803.0,84.5,4.05,14.5,456.5,263.8,184.42
2016,3,2,9,30,830.0,89.0,4.0,15.0,509.0,329.13,242.68
2016,3,2,9,45,841.5,95.0,3.95,16.0,554.5,392.57,298.68
2016,3,2,10,0,853.0,101.0,3.9,17.0,600.0,456.2,353.01
2016,3,2,10,15,866.5,103.5,3.9,17.5,641.0,517.45,404.31
2016,3,2,10,30,880.0,106.0,3.9,18.0,682.0,578.48,453.66
2016,3,2,10,45,882.5,111.5,3.9,18.5,714.0,635.39,498.17
2016,3,2,11,0,885.0,117.0,3.9,19.0,746.0,690.44,539.81
2016,3,2,11,15,892.0,119.0,3.95,19.5,772.0,739.59,576.27
2016,3,2,11,30,899.0,121.0,4.0,20.0,798.0,789.31,611.38
2016,3,2,11,45,894.0,126.5,4.05,20.5,813.0,830.85,639.01
2016,3,2,12,0,889.0,132.0,4.1,21.0,828.0,875.88,668.87
2016,3,2,12,15,890.5,133.0,4.2,21.0,836.0,912.81,694.37
2016,3,2,12,30,892.0,134.0,4.3,21.0,844.0,938.02,711.84
2016,3,2,12,45,878.0,141.5,4.45,21.5,840.5,969.64,732.73
2016,3,2,13,0,864.0,149.0,4.6,22.0,837.0,988.58,745.33
2016,3,2,13,15,860.0,148.0,4.6,22.0,827.0,1004.02,755.95
2016,3,2,13,30,856.0,147.0,4.6,22.0,817.0,1015.62,764.13
2016,3,2,13,45,837.5,152.5,4.65,22.5,795.5,1016.05,763.84
2016,3,2,14,0,819.0,158.0,4.7,23.0,774.0,1012.36,761.02
2016,3,2,14,15,809.5,155.5,4.7,23.0,747.5,1005.24,757.15
2016,3,2,14,30,800.0,153.0,4.7,23.0,721.0,994.36,750.9
2016,3,2,14,45,790.0,148.0,4.75,23.0,687.0,984.13,745.7
2016,3,2,15,0,780.0,143.0,4.8,23.0,653.0,962.92,733.04
2016,3,2,15,15,549.0,199.0,4.7,23.0,547.0,786.6,609.03
2016,3,2,15,30,318.0,255.0,4.6,23.0,441.0,606.98,474.02
2016,3,2,15,45,498.5,193.5,4.6,23.0,458.5,715.26,560.85
2016,3,2,16,0,679.0,132.0,4.6,23.0,476.0,802.01,626.97
2016,3,2,16,15,646.0,125.5,4.3,22.5,425.0,745.78,587.25
2016,3,2,16,30,613.0,119.0,4.0,22.0,374.0,688.78,547.46
2016,3,2,16,45,565.5,110.0,3.75,21.5,320.5,617.06,495.72
2016,3,2,17,0,518.0,101.0,3.5,21.0,267.0,542.9,439.94
2016,3,2,17,15,451.5,89.0,3.3,20.0,213.5,459.37,375.14
2016,3,2,17,30,385.0,77.0,3.1,19.0,160.0,380.76,311.4
2016,3,2,17,45,288.0,60.0,2.9,18.5,112.0,282.38,228.41
2016,3,2,18,0,191.0,43.0,2.7,18.0,64.0,194.0,150.36
2016,3,2,18,15,95.5,21.5,3.0,18.0,32.0,95.97,25.74
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
