Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,18.71,4.27
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,35.65,24.64
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,44.63,33.32
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,55.53,43.23
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,60.85,47.96
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,91.49,56.55
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,140.22,82.23
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,203.25,128.69
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,265.51,181.74
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,330.87,238.82
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,395.3,295.01
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,464.27,353.84
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,527.13,407.47
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,589.7,459.57
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,649.74,507.61
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,708.97,553.83
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,763.32,595.88
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,815.47,633.35
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,862.77,665.69
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,907.31,695.78
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,946.49,722.83
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,982.23,747.39
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,1012.69,768.21
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,1039.37,786.45
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,1058.92,799.53
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,1074.31,809.87
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,1084.27,816.62
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,1089.94,820.62
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,1086.98,818.57
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,1079.76,813.82
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,1063.73,803.59
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,1043.8,790.89
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,1017.1,774.88
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,986.87,756.47
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,949.31,731.38
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,908.84,704.19
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,857.95,670.83
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,813.45,641.52
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,747.89,594.76
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,682.28,547.37
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,601.14,488.08
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,522.76,427.51
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,417.83,339.75
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,328.56,258.7
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,157.75,59.56
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,13.46,2.87
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,27.39,18.46
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,33.24,24.28
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,42.57,32.89
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,45.89,35.85
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,81.27,44.24
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,142.08,79.91
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,207.14,130.92
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,272.78,188.07
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,343.69,250.65
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,409.51,308.1
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,475.73,364.04
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,539.24,415.95
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,602.2,465.19
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,661.21,509.65
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,718.48,551.04
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,772.09,589.4
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,823.34,622.89
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,868.72,650.9
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,910.89,676.34
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,948.94,700.62
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,983.53,722.55
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,1011.77,738.93
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,1036.12,752.84
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,1053.97,764.15
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1067.7,773.06
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1074.81,777.19
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1077.7,778.91
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,1073.29,777.73
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,1064.73,774.17
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,1049.24,766.35
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,1029.93,756.23
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,1001.76,741.27
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,970.22,724.09
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,938.85,706.05
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,895.03,679.33
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,842.16,645.83
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,787.77,610.53
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,720.37,564.29
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,658.26,520.55
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,574.95,461.49
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,495.14,400.69
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,390.34,315.56
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,294.97,232.4
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,144.2,63.88
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,18.0,6.77
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,34.96,24.9
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,51.31,40.01
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,67.08,54.25
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,79.26,65.04
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,106.73,76.88
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,139.11,91.07
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,195.08,129.04
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,257.49,179.51
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,333.12,242.2
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,396.23,296.51
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,460.59,350.32
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,522.04,400.23
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,583.4,448.29
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,641.67,492.7
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,696.38,533.26
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,748.04,570.53
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,797.68,604.37
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,842.32,633.53
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,884.21,660.6
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,920.89,684.93
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,954.36,707.1
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,980.89,723.73
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,1003.7,738.0
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,1020.64,749.55
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,1033.69,758.77
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,1039.0,763.13
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,1040.33,765.14
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,1045.75,769.62
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,1035.97,764.3
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,1011.97,750.29
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,984.44,734.06
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,953.93,716.49
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,926.87,701.21
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,883.63,673.67
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,838.27,644.44
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,782.76,607.95
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,726.33,570.03
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,655.97,520.1
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,586.64,469.58
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,501.7,405.97
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,420.58,342.07
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,317.96,257.21
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,228.07,178.95
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,113.13,54.9
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,19.98,8.94
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,38.34,27.76
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,56.08,44.15
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,74.17,60.54
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,89.59,74.21
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,113.97,87.13
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,148.78,113.5
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,183.7,141.86
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,132.13,102.24
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,61.93,46.18
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,124.91,97.73
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,188.21,148.48
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,202.65,159.41
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,217.27,170.47
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,268.44,210.48
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,320.46,250.65
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,223.02,173.92
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,118.47,90.23
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,106.0,80.06
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,93.47,69.83
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,94.42,70.41
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,95.37,71.01
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,118.17,89.01
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,141.31,107.16
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,140.12,106.25
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,138.91,105.35
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,275.06,213.01
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,411.86,318.5
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,316.73,245.22
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,208.88,161.06
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,289.48,225.28
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,359.84,280.71
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,248.35,193.75
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,130.53,99.88
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,467.99,375.93
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,739.25,585.44
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,594.08,475.18
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,449.42,362.53
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,516.7,419.85
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,560.43,457.21
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,473.28,388.28
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,396.17,325.07
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,298.36,242.57
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,210.44,165.41
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,106.4,55.87
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,5.26,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,9.65,2.7
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,16.26,8.69
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,22.88,14.65
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,29.95,20.91
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,37.03,25.7
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,59.22,44.16
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,80.93,61.96
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,108.66,84.6
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,136.62,107.18
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,125.53,97.6
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,113.85,87.66
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,91.73,69.47
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,69.15,50.96
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,73.19,54.02
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,77.23,57.07
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,237.52,185.71
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,404.81,315.94
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,420.09,327.05
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,435.1,338.21
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,463.64,360.14
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,493.05,382.66
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,416.14,323.27
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,336.05,260.75
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,340.47,264.44
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,344.88,268.04
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,261.39,202.85
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,194.76,150.26
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,150.92,115.7
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,107.5,81.11
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,116.5,88.49
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,125.73,96.08
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,109.73,83.61
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,93.76,71.06
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,77.96,58.41
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,62.81,46.19
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,248.57,202.88
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,436.93,356.75
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,364.32,298.31
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,311.1,254.86
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,254.04,208.33
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,199.06,162.27
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,145.74,116.33
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,93.43,70.65
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,38.59,18.14
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,7.02,0.39
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,11.42,4.35
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,15.82,8.3
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,20.68,12.57
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,25.54,15.83
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,30.85,20.17
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,36.17,24.45
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,147.87,111.47
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,272.95,208.5
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,290.73,224.31
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,301.67,233.63
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,354.09,274.33
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,412.13,319.13
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,490.33,378.98
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,581.49,447.58
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,643.36,493.51
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,708.71,541.15
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,737.97,560.89
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,764.03,578.18
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,804.98,606.88
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,845.09,634.52
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,923.5,691.37
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,982.03,729.47
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,1008.91,745.81
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,1021.79,753.03
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,1027.76,756.23
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,1029.8,757.01
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,1024.3,753.45
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,1014.93,747.58
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,990.3,730.44
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,962.24,711.31
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,939.08,697.39
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,906.13,676.9
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,862.81,649.75
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,817.48,620.96
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,762.14,584.56
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,705.98,546.95
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,637.62,499.85
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,570.22,451.73
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,482.62,386.69
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,405.42,326.52
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,309.4,247.98
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,222.94,174.02
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,113.72,67.34
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,8.78,2.08
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,12.3,5.24
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,15.83,8.39
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,19.36,10.77
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,20.7,11.82
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,22.03,12.85
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,27.35,17.22
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,32.67,21.57
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,42.87,29.86
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,53.1,38.08
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,35.82,23.82
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,18.57,9.62
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,32.31,20.8
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,46.09,31.88
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,57.23,40.82
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,68.38,49.74
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,112.03,84.67
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,156.45,119.8
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,196.62,151.29
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,237.77,183.26
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,213.44,164.25
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,188.8,145.06
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,169.56,130.04
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,150.17,114.81
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,151.81,116.23
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,153.46,117.66
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,140.81,107.7
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,128.12,97.7
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,155.26,119.63
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,183.34,142.23
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,94.68,71.72
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,12.36,4.56
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,52.18,37.5
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,93.26,71.32
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,49.48,35.57
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.26
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,22.9,13.95
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,41.49,29.62
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,39.73,28.01
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,37.98,26.42
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,41.1,28.88
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,44.23,31.32
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,104.14,80.74
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,163.95,129.34
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,109.03,84.19
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,53.2,38.24
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,89.75,68.09
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,126.54,97.86
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,117.7,90.41
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,108.8,82.99
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,85.89,64.55
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,63.09,46.11
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,84.58,63.61
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,106.38,81.29
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,92.75,70.26
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,79.13,59.22
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,248.31,196.62
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,425.51,335.78
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,263.19,208.23
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,100.06,76.49
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,131.2,102.14
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,163.49,128.54
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,90.89,69.73
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,22.96,13.59
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,45.97,32.92
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,69.04,52.33
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,41.5,29.4
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,14.09,6.31
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,12.32,4.85
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,10.55,3.37
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,8.34,1.5
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,5.7,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,9.65,2.9
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,15.38,8.15
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,21.11,13.36
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,26.86,18.49
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,32.61,22.3
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,38.38,27.05
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,44.15,31.74
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,77.87,59.8
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,110.59,86.59
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,120.86,94.51
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,131.19,102.47
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,75.37,56.58
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,18.57,9.72
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,19.47,10.41
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,20.36,11.09
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,20.37,11.07
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,20.38,11.06
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,162.83,125.95
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,310.4,240.09
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,438.68,338.31
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,576.47,440.22
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,415.21,319.54
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,250.12,192.54
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,293.65,226.78
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,355.32,273.83
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,541.7,417.47
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,732.29,557.22
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,441.25,343.14
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,145.24,111.2
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,141.16,108.59
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,137.12,105.56
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,117.75,90.45
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,98.43,75.23
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,306.88,247.13
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,514.01,408.73
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,244.13,197.89
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.04,0.27
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,13.98,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,27.25,17.39
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,40.7,30.33
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,49.1,38.24
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,55.2,43.82
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,80.33,66.0
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,123.34,95.02
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,146.2,97.87
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,218.22,143.45
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,279.65,196.62
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,343.66,252.61
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,321.43,247.01
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,253.69,198.71
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,274.45,214.54
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,295.38,230.01
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,486.92,380.17
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,708.16,545.39
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,759.54,581.63
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,808.76,614.88
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,736.6,558.41
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,609.88,460.55
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,583.11,441.17
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,552.04,417.69
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,794.46,600.92
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,1014.11,750.58
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,1031.28,759.84
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,1044.49,768.69
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,893.99,668.5
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,699.1,526.7
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,695.86,526.77
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,690.9,524.35
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,865.58,655.87
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,1002.12,748.74
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,984.99,737.66
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,953.93,718.85
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,790.57,608.44
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,604.92,473.84
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,703.16,552.71
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,770.29,602.47
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,708.75,559.82
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,651.57,520.2
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,572.56,463.03
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,496.66,404.41
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,402.16,326.71
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,315.31,251.43
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,192.66,134.21
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,54.96,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,8.19,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,14.2,0.0
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,26.28,16.65
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,37.39,27.33
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,41.9,31.71
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,46.43,35.85
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,49.46,38.38
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,100.69,55.66
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,159.83,92.48
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,224.64,143.66
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,290.76,201.14
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,362.25,263.58
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,428.38,320.49
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,495.35,376.28
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,559.07,428.54
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,622.05,478.62
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,680.94,524.39
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,738.13,567.68
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,791.73,607.38
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,842.85,643.17
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,888.79,673.77
