Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,931.62,701.99
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,968.39,727.35
2016,3,13,12,30,990.0,98.0,5.5,25.0,931.0,1001.53,750.28
2016,3,13,12,45,988.5,98.5,5.6,25.5,929.0,1029.57,768.28
2016,3,13,13,0,987.0,99.0,5.7,26.0,927.0,1053.65,783.65
2016,3,13,13,15,984.0,98.5,5.65,26.0,916.0,1071.14,795.17
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,1084.42,804.02
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,1090.03,808.3
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,1091.34,809.95
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,1086.78,806.66
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,1078.03,800.76
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,1060.69,789.3
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,1039.49,775.46
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,1011.48,756.54
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,980.06,736.45
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,939.9,709.34
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,906.21,686.63
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,853.65,652.9
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,799.49,617.47
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,733.25,571.34
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,667.13,524.16
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,591.03,470.7
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,513.75,412.63
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,414.4,333.33
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,323.39,256.35
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,196.65,138.47
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,53.98,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,8.19,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,14.64,0.0
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,24.0,14.76
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,33.04,23.35
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,38.22,28.16
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,47.3,36.17
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,50.4,38.8
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,99.36,52.74
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,160.77,91.76
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,225.99,143.54
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,292.01,200.09
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,363.39,261.26
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,429.0,317.04
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,495.06,371.4
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,559.28,423.19
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,622.89,472.79
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,682.24,517.88
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,739.97,560.67
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,793.57,599.2
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,844.78,633.77
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,890.98,663.22
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,934.1,690.26
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,971.73,714.81
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,1005.77,736.94
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,1033.78,754.0
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,1057.82,768.5
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,1075.27,779.94
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,1088.53,788.84
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,1094.6,793.28
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,1096.39,795.18
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,1091.24,793.66
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,1081.89,789.72
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,1061.4,777.42
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,1037.23,762.89
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,1008.94,745.7
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,987.23,732.91
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,945.8,705.72
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,901.74,676.77
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,848.44,643.17
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,793.59,607.83
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,727.95,563.12
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,667.15,520.76
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,586.87,464.81
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,509.68,407.13
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,410.86,328.83
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,320.15,252.68
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,198.37,140.89
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,57.98,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,9.55,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,16.52,1.95
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,29.16,19.13
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,43.2,32.13
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,48.18,36.86
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,53.13,41.29
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,56.53,44.08
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,103.94,58.41
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,161.73,95.1
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,228.77,147.71
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,291.56,201.3
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,356.68,257.25
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,420.9,311.0
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,486.38,363.8
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,549.96,414.0
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,611.5,460.86
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,668.95,502.32
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,725.04,541.26
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,777.27,578.51
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,827.25,611.7
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,869.55,638.2
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,908.29,662.12
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,944.53,685.62
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,977.45,706.92
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,1004.97,725.15
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,1028.82,741.14
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,984.19,712.36
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,908.38,659.61
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,1002.22,726.37
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,1067.05,768.47
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,1013.39,733.55
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,935.61,683.06
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,895.49,657.77
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,858.06,633.66
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,842.17,625.52
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,829.83,618.96
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,759.67,571.14
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,697.12,527.67
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,627.55,480.48
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,559.42,433.1
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,505.44,394.84
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,437.25,345.08
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,378.87,302.1
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,335.27,268.31
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,266.53,212.83
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,202.11,158.5
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,106.4,74.3
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,8.19,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,15.87,3.47
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,33.7,23.44
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,51.08,39.54
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,69.11,55.78
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,86.76,71.27
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,99.89,82.55
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,130.26,95.61
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,170.66,123.68
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,216.06,158.58
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,265.58,197.42
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,322.63,243.34
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,392.05,297.69
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,481.97,369.38
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,543.15,419.0
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,603.59,466.23
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,659.65,508.63
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,714.18,548.49
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,764.59,584.85
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,812.78,616.89
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,854.92,642.63
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,893.91,665.61
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,928.88,687.01
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,960.58,705.89
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,983.96,718.1
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,1003.48,727.7
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,1019.47,736.93
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,1031.64,743.79
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,1046.37,752.35
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,1045.76,751.27
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,1038.77,747.78
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,1027.88,742.05
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,844.18,623.0
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,647.35,483.79
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,616.64,464.91
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,584.7,443.72
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,702.34,533.97
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,798.02,605.01
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,740.23,565.97
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,676.81,523.5
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,600.36,469.67
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,526.91,416.36
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,447.52,357.15
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,372.45,298.87
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,267.33,214.11
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,183.09,143.45
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,105.94,74.93
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,14.5,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,11.37,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,20.28,7.38
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,34.37,23.72
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,48.65,36.84
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,39.73,29.36
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,31.72,22.36
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,37.48,27.4
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,43.24,30.75
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,52.12,37.95
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,61.02,45.05
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,73.94,55.35
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,86.69,65.37
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,133.58,102.52
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,181.09,139.33
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,236.4,181.82
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,295.74,226.73
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,319.55,243.75
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,343.98,261.2
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,349.71,265.02
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,354.78,268.44
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,359.8,271.92
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,364.49,275.17
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,403.99,304.22
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,444.97,333.84
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,336.43,253.61
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,216.73,163.48
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,214.61,162.29
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,212.41,160.7
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,466.26,353.97
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,719.13,531.78
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,707.08,521.29
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,693.55,512.34
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,589.65,440.17
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,504.35,379.43
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,477.19,361.67
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,449.37,342.8
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,503.42,386.92
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,568.44,437.64
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,651.04,501.97
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,710.66,547.33
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,643.51,500.34
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,577.25,453.43
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,492.93,392.08
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,418.89,335.63
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,328.38,262.83
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,246.24,193.9
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,128.92,93.04
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,12.28,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,21.82,9.54
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,36.23,25.37
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,50.8,38.78
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,59.89,47.02
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,68.64,54.67
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,74.44,59.63
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,122.1,76.58
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,126.48,86.4
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,103.76,79.95
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,98.86,75.72
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,93.6,71.2
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,84.2,63.24
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,74.47,55.09
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,91.77,68.73
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,109.02,82.14
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,109.16,81.88
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,109.28,81.66
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,100.04,74.25
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,90.74,66.84
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,249.22,189.49
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,413.04,308.53
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,536.39,395.75
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,656.66,476.69
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,658.06,472.76
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,657.78,468.95
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,651.72,466.28
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,644.17,462.69
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,648.27,467.53
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,651.27,471.56
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,847.3,610.17
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,1004.07,711.85
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,956.82,682.08
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,898.8,647.76
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,818.79,597.98
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,745.22,550.91
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,549.57,415.04
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,347.32,266.04
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,206.19,159.93
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,69.01,50.65
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,59.67,43.43
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,50.33,35.94
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,41.02,28.49
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,31.72,20.87
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,23.32,13.79
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,14.94,6.64
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,8.34,0.8
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,13.19,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,22.7,11.75
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,37.02,27.45
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,50.85,40.75
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,58.51,48.07
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,67.75,56.53
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,89.87,76.44
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,139.25,108.44
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,168.14,118.51
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,237.17,166.41
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,298.1,221.51
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,361.69,279.51
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,424.29,336.16
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,490.82,394.67
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,551.48,446.89
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,612.07,497.44
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,669.53,544.21
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,726.24,589.09
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,778.28,629.02
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,828.36,665.5
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,867.77,692.83
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,910.19,722.15
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,945.67,747.27
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,977.92,769.96
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,1006.2,789.71
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,1030.97,806.95
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,1047.76,818.83
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,1060.63,828.07
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,1067.87,831.87
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,1071.04,832.95
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,1066.23,831.46
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,1057.44,827.34
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,1042.84,818.37
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,1024.31,806.74
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,1007.01,795.51
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,975.59,774.15
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,936.64,747.66
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,894.85,718.97
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,842.07,682.58
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,787.77,644.5
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,724.13,598.62
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,665.28,555.28
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,586.24,493.47
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,510.11,430.51
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,414.41,348.57
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,326.28,269.89
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,209.59,162.41
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,93.99,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,11.82,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.21,11.35
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,30.23,21.55
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,38.93,29.98
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,44.6,35.32
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,50.06,40.22
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,52.87,42.62
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,114.55,66.0
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,175.21,108.35
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,239.39,162.29
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,304.24,220.92
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,371.16,281.8
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,436.29,339.89
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,503.52,397.79
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,565.57,449.85
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,627.02,499.63
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,685.25,545.28
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,741.89,588.26
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,794.21,627.69
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,844.26,663.04
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,889.73,693.72
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,932.32,722.16
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,969.21,747.37
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,1002.64,770.15
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,1030.04,787.75
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,1053.62,802.78
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,1071.35,814.97
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,1084.99,824.56
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,1092.43,830.68
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,1095.67,834.2
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,1090.66,831.77
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,1081.5,826.77
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,1065.58,817.85
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,1045.7,806.34
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,1017.71,789.85
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,986.3,770.98
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,957.48,752.45
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,915.91,724.71
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,864.44,689.9
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,811.22,653.7
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,747.99,608.27
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,684.38,561.52
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,606.16,502.65
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,535.15,446.13
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,442.4,368.54
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,356.58,293.08
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,237.5,184.88
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,120.66,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,11.82,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,21.15,11.88
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,28.92,20.57
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,36.45,27.91
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,44.46,35.38
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,49.01,39.45
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,51.77,41.71
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,112.57,61.69
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,176.12,106.23
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,243.04,162.54
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,314.06,225.91
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,381.98,286.87
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,448.36,345.48
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,514.94,402.3
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,578.92,455.08
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,642.05,505.22
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,701.4,550.75
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,758.94,593.42
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,812.16,630.54
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,862.83,663.91
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,909.11,693.76
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,952.26,721.1
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,989.83,745.81
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1023.76,768.02
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,1051.99,785.43
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,1076.23,800.26
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,1093.39,812.07
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,1106.29,821.31
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,1113.37,827.45
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,1116.11,830.97
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,1110.88,828.52
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,1101.37,823.49
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,1081.23,812.07
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,1057.35,798.31
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,1029.17,781.28
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,997.54,761.93
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,956.72,736.55
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,922.17,715.35
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,870.01,681.72
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,816.13,646.34
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,750.66,601.57
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,685.09,555.44
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,611.12,501.1
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,535.65,442.08
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,440.3,363.73
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,352.21,287.6
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,233.94,181.68
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,118.52,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,14.1,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,25.49,15.56
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,35.65,26.15
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,45.39,35.35
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,49.5,39.17
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,53.58,42.72
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,57.68,46.21
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,115.16,65.24
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,180.28,111.62
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,244.18,165.02
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,307.74,221.98
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,373.25,281.01
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,437.41,337.56
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,502.09,392.78
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,564.98,445.56
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,625.59,494.96
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,682.35,539.97
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,737.6,582.56
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,789.38,622.12
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,838.89,657.65
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,882.0,687.09
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,921.97,714.01
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,957.61,738.85
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,989.85,761.23
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,1016.16,777.87
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,1038.7,791.86
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,1054.94,802.78
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,1067.17,811.05
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,1072.3,813.24
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,1073.33,812.79
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,1067.21,808.9
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,1057.08,802.44
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,1042.13,793.17
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,1023.22,781.32
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,994.09,763.65
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,971.65,750.76
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,930.74,723.51
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,887.3,694.37
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,834.15,658.68
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,779.57,621.39
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,717.71,576.72
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,652.28,528.4
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,574.01,470.45
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,498.71,410.84
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,402.11,330.53
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,313.41,253.71
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,203.27,155.9
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,94.18,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,33.41,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,16.37,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,28.03,17.36
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,41.37,30.4
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,54.25,42.31
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,56.1,44.13
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,63.74,50.81
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,100.47,82.73
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,145.2,110.29
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,168.24,129.37
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,180.4,140.59
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,203.87,159.03
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,227.67,177.56
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,273.02,212.5
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,322.83,250.83
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,379.26,294.62
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,442.06,343.16
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,568.55,443.04
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,715.42,556.97
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,765.49,592.97
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,813.53,625.31
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,857.76,654.16
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,899.58,680.84
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,934.93,704.04
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,967.07,724.85
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,993.87,740.38
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,1017.12,753.37
