Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,1017.29,761.01
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,985.83,741.63
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,947.23,717.78
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,905.84,691.86
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,863.06,664.99
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,809.89,630.36
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,747.38,588.37
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,684.6,545.13
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,610.19,491.69
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,541.7,439.32
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,453.67,368.69
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,371.87,299.83
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,265.15,208.73
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,168.67,106.08
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,61.92,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,20.52,11.18
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,30.99,21.82
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,37.02,27.61
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,42.87,32.95
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,50.79,39.92
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,54.56,43.01
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,75.6,44.99
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,136.25,75.04
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,198.98,121.13
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,264.59,175.62
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,334.62,236.01
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,400.72,292.73
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,465.41,347.02
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,530.14,399.33
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,592.05,448.43
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,652.96,495.04
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,710.24,536.76
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,765.66,575.77
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,817.04,610.97
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,865.91,643.32
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,909.98,670.93
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,950.93,696.22
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,986.73,719.37
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,1018.99,740.25
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,1045.2,757.28
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1067.47,771.93
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,1083.73,782.36
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1095.82,790.33
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1101.69,795.09
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1103.32,797.39
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,1097.6,794.7
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,1087.69,789.57
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,1071.18,780.41
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,1050.76,768.89
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,1022.51,752.38
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,990.79,733.66
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,951.53,709.85
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,909.49,684.03
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,867.55,658.17
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,815.18,624.69
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,753.01,583.67
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,690.42,541.35
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,615.98,490.22
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,543.46,436.95
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,459.73,370.65
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,378.21,302.96
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,271.37,212.42
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,175.51,113.01
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,64.58,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,22.62,13.19
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,34.32,24.8
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,40.58,30.8
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,46.64,36.32
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,49.95,39.15
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,53.16,41.75
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,80.48,48.76
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,140.0,78.95
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,201.27,124.52
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,265.52,178.54
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,330.13,235.26
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,399.85,295.57
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,463.03,348.85
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,526.32,400.22
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,587.29,448.49
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,647.36,494.2
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,703.57,535.58
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,757.97,574.24
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,808.85,608.02
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,857.27,638.48
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,900.47,664.86
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,940.63,688.82
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,975.34,710.24
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,1006.55,729.24
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,1032.71,743.41
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,1055.05,755.06
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,1070.98,764.14
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,1082.83,770.75
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,1087.51,773.0
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,1088.0,772.82
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,1082.28,768.29
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,1072.45,761.37
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,1055.05,751.26
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,1033.82,738.95
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,1006.01,722.62
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,974.84,704.26
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,935.1,680.37
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,901.4,660.37
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,850.49,630.02
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,797.91,598.1
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,736.48,559.29
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,674.76,519.17
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,604.25,472.69
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,532.53,421.34
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,445.72,354.62
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,364.99,289.15
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,260.87,202.52
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,168.16,110.05
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,61.11,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,12.18,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,22.98,13.61
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,33.35,23.78
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,39.26,29.39
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,45.0,34.56
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,48.02,37.11
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,55.87,43.78
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,79.91,46.77
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,140.64,77.82
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,202.78,123.95
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,267.62,178.15
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,337.09,238.2
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,402.63,294.76
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,466.33,348.71
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,529.95,400.81
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,591.17,449.36
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,651.4,495.5
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,708.01,537.69
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,762.78,577.36
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,813.55,612.86
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,861.81,645.47
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,905.27,673.49
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,945.66,699.23
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,980.1,722.01
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,1010.98,742.43
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,1036.28,759.5
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,1057.67,774.2
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,1073.58,784.77
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,1085.38,792.82
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,1090.0,795.25
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1090.42,795.15
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,1085.12,794.27
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,1075.71,790.88
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,1057.67,780.36
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,1035.79,767.44
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,967.98,724.3
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,896.06,677.89
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,900.34,682.79
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,902.86,686.13
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,852.24,653.58
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,799.9,619.65
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,737.11,576.32
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,674.25,532.08
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,603.86,482.12
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,532.2,427.55
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,444.29,357.77
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,362.65,289.92
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,259.64,203.09
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,168.65,113.17
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,61.04,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.4,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,30.31,19.76
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,47.65,36.11
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,59.51,47.09
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,71.93,58.21
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,93.02,76.46
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,110.29,90.94
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,135.66,102.1
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,176.8,128.87
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,216.39,157.79
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,260.06,192.13
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,305.67,229.68
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,352.5,267.99
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,420.47,320.16
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,515.75,395.46
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,548.42,423.12
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,560.65,432.8
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,607.61,468.1
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,653.86,501.99
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,687.54,525.58
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,718.82,546.96
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,832.63,633.63
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,944.31,711.6
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,982.15,736.56
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,1016.67,759.52
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,1047.01,779.58
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1073.71,797.19
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1091.31,808.76
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1104.75,817.7
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1113.8,822.21
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1118.5,823.98
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,1113.42,822.38
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,1104.04,818.14
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,1080.58,803.04
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,1053.64,785.8
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,1024.93,767.06
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,992.8,746.08
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,955.71,721.78
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,915.44,695.28
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,872.56,667.9
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,819.28,632.78
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,760.36,593.06
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,700.52,551.81
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,626.38,500.08
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,554.03,446.24
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,469.94,379.19
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,395.24,316.29
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,290.06,227.18
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,197.74,135.49
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,73.3,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,17.91,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,30.36,20.12
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,41.93,31.2
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,55.26,43.39
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,67.98,54.74
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,76.79,62.23
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,85.13,69.09
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,113.69,80.28
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,162.78,110.72
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,204.8,133.23
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,276.17,184.52
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,346.08,244.97
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,411.95,301.84
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,475.84,355.22
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,540.0,406.92
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,601.6,455.44
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,662.04,501.38
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,718.43,542.99
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,772.61,581.76
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,823.3,616.73
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,871.42,648.78
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,909.69,672.58
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,943.53,693.25
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,947.14,694.91
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,941.34,689.03
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,921.64,672.07
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,896.08,651.21
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,932.27,676.56
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,966.14,699.73
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,917.67,665.75
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,865.59,629.73
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,876.96,638.6
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,885.18,644.93
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,868.51,634.81
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,848.71,622.88
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,871.48,642.4
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,883.74,652.94
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,891.78,659.18
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,887.18,657.18
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,834.97,624.27
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,781.28,590.23
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,721.36,550.44
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,657.31,506.86
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,582.28,455.4
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,509.72,402.69
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,421.61,334.83
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,339.84,268.79
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,239.96,186.16
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,152.39,104.58
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,53.91,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,18.78,0.0
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,31.9,21.58
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,44.28,33.43
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,54.7,43.09
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,64.71,52.08
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,70.31,56.79
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,76.15,61.52
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,118.48,83.88
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,173.06,124.65
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,216.69,155.47
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,264.61,192.43
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,314.34,235.67
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,355.11,270.63
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,408.9,313.11
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,474.41,364.83
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,513.29,395.24
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,546.63,420.12
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,530.63,406.4
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,499.46,380.31
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,557.06,423.58
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,623.53,472.44
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,706.02,532.76
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,800.69,600.12
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,750.2,561.02
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,698.34,521.03
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,720.99,536.11
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,742.82,550.08
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,685.56,508.76
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,638.09,474.11
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,652.44,485.42
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,665.81,495.79
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,588.94,441.2
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,493.7,372.61
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,672.4,509.07
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,827.06,623.0
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,879.11,662.83
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,917.03,690.25
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,877.75,665.05
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,836.11,638.5
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,783.04,604.07
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,728.98,568.35
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,663.87,523.7
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,599.52,477.5
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,525.28,422.06
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,449.99,363.97
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,363.27,294.42
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,284.31,228.68
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,195.88,153.56
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,118.6,82.31
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,38.94,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.28,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.64
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,33.53,23.07
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,50.92,39.17
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,66.73,53.54
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,82.16,67.23
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,93.34,76.84
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,107.15,88.48
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,140.97,107.58
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,172.33,131.59
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,209.21,153.94
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,265.31,193.85
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,230.27,174.41
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,173.13,133.92
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,190.68,147.29
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,208.67,160.82
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,265.33,204.62
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,326.4,251.27
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,193.31,147.95
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,51.54,35.65
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,125.56,94.42
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,200.36,152.72
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,458.0,351.86
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,717.94,541.01
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,698.35,524.14
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,664.35,498.36
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,630.14,472.12
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,592.8,443.51
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,632.59,473.39
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,672.51,502.87
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,688.04,515.03
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,718.62,537.69
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,595.1,449.27
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,469.5,356.96
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,749.37,572.33
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,973.73,733.44
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,779.18,595.14
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,567.42,436.95
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,514.2,399.11
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,461.46,360.34
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,612.55,482.11
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,720.42,567.81
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,660.05,524.44
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,599.79,480.13
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,526.22,424.31
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,451.65,366.13
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,370.21,300.32
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,295.18,237.32
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,203.95,159.65
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,125.17,87.59
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,41.62,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.69,4.58
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.85,22.46
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,47.19,35.79
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.39,44.27
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.25,52.14
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,47.34,36.16
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,40.58,29.99
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,67.23,50.48
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,92.59,71.04
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,92.69,70.69
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,92.58,70.2
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,174.01,134.45
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,259.35,200.63
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,209.71,161.25
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,153.86,116.86
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,172.29,131.15
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,191.16,145.66
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,163.17,123.38
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,134.38,100.55
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,185.48,140.26
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,237.52,180.2
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,240.92,182.67
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,244.36,185.27
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,259.73,197.21
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,275.22,209.23
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,339.74,258.04
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,397.63,301.11
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,292.29,221.98
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,178.78,135.16
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,151.91,114.44
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,124.97,93.4
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,145.1,109.43
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,165.49,125.63
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,192.88,147.02
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,220.97,168.88
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,228.07,174.79
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,235.43,180.99
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,297.65,230.82
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,345.76,269.43
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,291.79,228.28
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,238.71,187.3
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,406.57,325.97
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,540.11,433.4
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,468.43,377.65
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,400.25,323.83
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,306.01,247.52
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,232.13,185.56
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,153.72,119.08
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,74.62,50.57
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,27.72,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,10.46,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,19.35,6.27
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,37.06,25.82
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,54.84,42.0
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,67.99,53.82
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,77.73,62.34
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,61.63,48.1
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,48.56,36.49
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,81.95,55.25
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,168.84,108.34
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,218.63,155.46
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,240.12,181.11
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,252.22,191.69
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,254.19,193.69
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,337.43,255.35
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,438.23,330.13
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,517.72,389.81
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,619.55,465.73
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,673.5,504.31
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,727.47,541.82
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,775.13,573.26
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,820.87,601.47
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,864.51,626.79
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,898.38,644.99
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,931.41,664.34
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,961.38,681.44
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,987.74,694.61
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,1010.8,705.46
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,1025.87,713.37
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,1037.18,719.05
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,1043.66,722.65
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,1046.18,724.03
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,878.6,618.95
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,665.27,474.17
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,545.44,393.99
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,408.86,298.27
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,710.94,518.99
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,943.26,670.72
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,907.01,646.14
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,867.89,622.94
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,817.7,592.9
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,765.99,561.46
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,708.07,524.16
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,653.33,488.31
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,581.2,440.62
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,511.33,391.49
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,428.99,330.36
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,352.25,270.46
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,255.02,192.89
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,170.74,119.06
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,61.49,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.57,7.76
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,33.58,23.49
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,47.09,36.09
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,55.9,44.24
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,64.38,51.8
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,50.68,39.5
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,50.34,39.0
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,58.78,43.99
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,67.25,50.77
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,119.55,93.32
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,171.18,134.46
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,162.6,126.99
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,152.64,118.53
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,140.55,108.37
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,127.84,97.79
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,129.25,98.71
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,130.68,99.67
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,145.32,110.94
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,160.31,122.39
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,202.46,155.22
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,245.39,188.26
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,254.8,194.94
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,264.28,201.73
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,239.18,182.49
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,213.63,162.89
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,165.22,125.07
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,116.5,86.72
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,316.6,242.44
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,521.93,394.74
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,408.8,310.6
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,281.16,214.36
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,337.21,257.74
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,380.88,291.08
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,269.69,206.5
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,178.18,135.63
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,195.02,149.57
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,212.35,163.81
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,152.77,117.21
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,94.57,70.99
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,124.85,95.88
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,157.15,122.43
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,85.54,64.81
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,20.26,11.2
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,17.16,8.7
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,14.07,6.16
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,138.84,112.41
