Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,249.1,201.3
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,169.14,132.68
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,97.79,69.5
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,34.23,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.34,9.09
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,33.17,23.12
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,45.58,34.66
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,29.94,21.1
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,19.35,11.7
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,15.39,8.11
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,11.44,4.53
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,37.5,26.09
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,63.69,47.8
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,74.84,56.72
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,85.81,65.4
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,69.56,51.85
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,53.14,38.24
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,69.63,51.52
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,86.1,64.61
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,96.67,72.96
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,107.3,81.34
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,135.65,103.68
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,164.52,126.16
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,124.89,94.67
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,84.6,62.51
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,209.13,160.62
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,336.5,257.26
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,294.73,224.76
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,252.08,191.99
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,265.59,202.03
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,279.23,211.99
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,276.95,210.26
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,274.54,208.51
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,275.41,209.31
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,276.25,210.12
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,284.4,216.51
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,292.69,223.02
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,520.71,397.86
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,731.17,549.45
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,676.38,509.64
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,621.65,471.48
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,495.37,380.01
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,374.13,289.36
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,603.87,470.61
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,761.93,587.54
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,701.74,545.44
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,645.08,506.89
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,574.82,456.2
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,506.72,404.5
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,423.74,339.18
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,346.56,275.82
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,253.11,198.11
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,171.75,125.29
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,78.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,11.37,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,20.33,9.85
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,29.83,20.44
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,38.94,28.97
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,43.98,33.69
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,61.12,48.91
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,78.41,63.98
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,95.47,78.54
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,114.8,90.35
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,134.87,105.94
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,136.52,106.51
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,137.46,106.54
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,153.68,118.84
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,170.4,131.43
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,215.72,166.23
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,262.59,201.65
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,312.53,239.38
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,368.54,281.27
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,407.94,309.81
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,449.38,339.57
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,571.89,430.62
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,707.57,527.71
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,818.06,608.09
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,926.71,680.69
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,960.26,701.62
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,990.46,720.93
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,1014.31,736.16
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,1034.44,749.08
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,1049.26,758.71
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,1060.13,765.98
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,1063.97,767.43
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,1063.74,766.49
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,1056.94,762.6
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,1046.18,756.38
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,1029.02,746.7
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,1008.15,734.79
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,980.37,719.86
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,949.37,702.78
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,918.99,684.67
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,876.63,658.34
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,826.82,627.88
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,775.44,595.73
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,715.01,556.53
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,654.41,516.02
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,586.57,467.9
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,517.5,415.82
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,435.31,350.61
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,358.73,287.19
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,263.58,207.46
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,180.6,133.03
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,82.37,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.44,12.74
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,36.57,26.3
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,49.25,37.99
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,60.34,48.04
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,78.01,63.58
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,93.5,76.84
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,108.84,89.69
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,136.81,107.06
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,175.69,135.63
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,206.25,158.22
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,238.74,182.49
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,276.2,210.33
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,323.15,245.52
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,401.58,302.24
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,521.06,391.83
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,578.7,435.98
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,635.3,478.26
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,688.97,517.49
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,741.41,554.8
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,788.48,588.01
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,833.24,618.1
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,872.0,642.78
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,907.61,665.24
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,939.5,686.5
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,968.19,705.72
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,991.68,720.21
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,1011.63,732.49
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,1025.5,742.4
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,1035.57,750.05
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,1038.8,751.97
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,1038.12,751.56
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,1031.06,748.28
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,1020.21,742.72
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,1002.59,732.88
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,992.13,727.88
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,962.84,711.53
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,930.45,693.14
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,889.8,667.94
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,846.88,640.93
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,796.76,609.26
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,749.51,579.08
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,688.0,536.83
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,626.85,493.97
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,555.92,442.33
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,487.3,390.44
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,405.58,325.43
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,329.61,262.68
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,236.62,185.21
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,159.13,116.71
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,72.74,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,24.16,13.5
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,42.01,30.74
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,59.31,46.48
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,44.68,33.88
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,32.6,23.22
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,37.48,27.4
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,42.36,31.51
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,64.57,48.19
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,86.19,65.66
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,91.96,69.97
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,97.73,74.26
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,112.4,85.68
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,127.18,97.06
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,123.69,93.83
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,120.06,90.56
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,122.72,92.29
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,125.43,94.08
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,111.26,82.63
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,96.9,71.09
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,114.53,84.87
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,132.39,98.77
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,156.65,117.41
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,181.31,136.21
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,328.78,248.97
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,478.02,359.78
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,365.9,276.3
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,242.69,183.1
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,260.31,196.76
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,278.14,210.4
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,357.63,270.9
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,427.59,323.49
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,337.74,256.76
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,235.83,179.55
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,276.54,211.58
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,335.28,257.01
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,226.87,174.18
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,137.52,104.38
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,186.84,144.15
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,238.09,185.17
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,273.37,214.65
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,293.32,232.18
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,243.21,192.7
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,194.32,153.73
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,164.46,130.15
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,126.48,99.46
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,205.78,166.61
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,270.64,218.26
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,180.93,142.12
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,111.13,81.01
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,51.21,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,15.82,7.96
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,25.53,16.64
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,37.04,26.86
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,48.56,36.97
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,61.44,48.0
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,73.8,58.37
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,40.61,28.08
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.05,0.19
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,133.85,99.32
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,265.13,199.59
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,305.28,232.05
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,344.36,263.28
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,378.65,289.6
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,413.74,316.16
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,446.25,341.01
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,479.64,366.27
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,375.18,287.0
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,252.62,192.05
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,357.04,271.81
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,464.95,351.99
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,478.01,361.19
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,491.02,370.67
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,514.31,387.48
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,537.85,404.34
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,592.67,444.6
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,638.63,478.14
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,434.26,329.19
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,204.76,154.91
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,130.8,97.93
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,57.82,40.43
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,178.08,135.64
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,303.96,233.16
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,181.69,138.85
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,63.91,45.74
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,88.97,66.09
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,114.89,87.14
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,91.69,68.75
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.1,50.72
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,48.63,34.31
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,28.24,17.72
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,22.04,12.67
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,7.58
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.42
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.24
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.38
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.18,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,12.3,5.07
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,18.46,10.68
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,25.97,17.44
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,33.49,24.13
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,21.13,13.08
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.8,2.11
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,53.91,39.52
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,97.73,75.34
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,113.09,87.35
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,128.58,99.35
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,196.89,152.68
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,271.7,210.41
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,294.79,227.63
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,318.05,244.89
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,322.69,248.11
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,325.85,250.12
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,368.55,281.67
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,413.41,314.25
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,400.25,303.91
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,385.07,292.21
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,367.83,279.27
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,342.44,260.2
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,345.08,262.18
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,347.58,264.0
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,442.99,335.58
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,531.71,400.52
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,535.45,403.03
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,538.72,405.66
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,532.1,401.46
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,524.76,396.85
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,569.52,430.19
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,597.56,451.22
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,366.38,281.37
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,120.32,90.49
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,164.33,126.2
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,209.79,162.51
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,226.55,176.18
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,243.62,190.19
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,145.24,112.71
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,53.05,38.1
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,77.67,58.55
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,105.25,81.33
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,88.84,68.26
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,72.39,54.97
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,56.41,41.7
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,40.6,28.36
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,27.76,17.39
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.95,6.32
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,14.32,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,28.05,17.55
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,44.02,32.68
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,57.71,45.19
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,54.84,42.85
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,57.36,45.01
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,71.26,56.93
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,85.01,68.49
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,128.59,99.79
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,179.52,138.41
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,193.68,149.55
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,205.19,158.76
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,188.93,145.88
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,162.65,124.99
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,204.36,157.05
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,247.26,189.38
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,234.8,179.47
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,221.36,168.94
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,206.2,156.83
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,190.51,144.34
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,191.8,145.25
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,193.07,146.13
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,242.5,183.41
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,292.82,220.6
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,307.61,231.35
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,322.56,242.34
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,329.76,247.66
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,336.96,253.04
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,389.23,291.68
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,430.78,321.97
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,585.82,436.38
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,742.96,547.0
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,441.2,333.99
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,137.04,102.68
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,151.16,114.49
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,165.48,125.91
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,182.0,139.06
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,198.96,152.59
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,233.05,179.91
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,282.9,219.15
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,361.22,282.64
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,418.38,329.22
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,286.56,226.57
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,140.61,109.4
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,118.97,92.59
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,97.54,75.4
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,204.57,164.87
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,277.44,221.38
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,198.19,154.72
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,119.67,88.01
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,55.69,11.47
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,10.56,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,21.15,12.01
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,40.77,29.86
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,59.81,46.9
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,77.98,62.96
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,92.54,75.57
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,70.2,55.91
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,38.82,28.4
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,83.44,55.31
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,179.63,116.24
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,230.4,154.12
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,284.76,198.19
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,339.95,244.57
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,397.18,292.1
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,452.76,336.95
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,509.98,381.72
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,564.93,424.02
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,619.65,464.88
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,670.71,501.06
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,719.78,534.79
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,764.43,565.68
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,807.24,594.71
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,852.37,622.85
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,888.8,644.54
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,919.46,663.01
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,947.07,679.45
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,969.11,693.08
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,987.73,704.67
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,1000.45,713.26
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,1009.51,719.74
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,1012.39,721.98
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,1011.52,722.11
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,1015.3,725.34
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,1003.37,718.86
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,884.71,644.17
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,741.54,546.15
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,666.23,496.34
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,575.64,433.88
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,726.64,548.99
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,828.54,621.75
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,779.91,590.18
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,733.82,561.42
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,674.12,521.75
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,614.72,481.3
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,546.7,432.1
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,480.88,382.78
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,401.38,320.23
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,327.45,259.83
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,238.57,186.38
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,164.88,122.58
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,77.3,23.29
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.83,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,28.22,17.94
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,50.38,36.18
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,39.32,26.85
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,28.28,17.64
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,31.4,20.08
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,34.52,22.5
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,166.66,126.92
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,296.88,224.43
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,411.3,307.92
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,545.04,402.88
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,626.97,460.88
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,724.72,528.85
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,770.03,558.56
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,813.31,586.23
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,849.25,608.24
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,889.94,633.16
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,921.12,652.82
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,949.24,670.7
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,971.83,684.89
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,991.02,697.08
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,1004.24,708.45
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,1013.77,717.76
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,1015.56,721.04
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,1013.59,722.17
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,1006.41,719.36
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,1007.13,721.69
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,988.91,712.83
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,967.2,701.9
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,937.87,684.71
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,905.58,665.62
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,866.18,641.71
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,824.47,616.08
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,657.0,502.38
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,492.17,381.71
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,412.11,323.08
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,323.38,255.63
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,282.18,224.74
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,241.38,193.07
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,196.41,156.96
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,152.91,121.01
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,107.88,82.94
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,65.19,46.28
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,30.67,7.91
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,12.35,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,24.92,15.56
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,32.05,22.56
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,38.94,28.91
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,43.0,32.59
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,51.38,39.92
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,54.19,42.19
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,56.89,44.3
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,101.04,54.61
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,161.39,91.3
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,222.7,139.11
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,291.71,196.83
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,353.92,250.94
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,416.87,305.05
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,478.34,356.18
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,539.39,405.23
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,597.67,451.27
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,654.81,495.01
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,708.71,534.36
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,760.63,571.14
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,808.37,603.85
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,853.56,633.95
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,893.88,659.3
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,931.18,682.45
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,964.44,703.77
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,994.31,722.86
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,1017.38,738.0
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,1036.66,750.84
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,1050.59,759.47
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1060.52,765.68
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1064.42,768.69
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1064.26,769.3
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,1057.01,765.09
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,1045.78,758.53
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,1027.75,747.78
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,1006.07,734.83
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,977.35,718.78
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,945.41,700.6
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,906.72,676.48
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,873.64,656.07
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,824.45,624.88
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,773.64,592.23
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,714.57,552.06
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,655.2,510.99
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,587.13,462.88
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,523.88,415.45
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,445.59,354.63
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,372.15,295.05
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,281.99,220.84
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,202.69,152.27
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,95.62,40.42
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
