Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.14,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.56,17.04
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,34.03,24.28
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,41.24,30.88
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,45.57,34.77
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,49.73,38.35
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,52.46,40.53
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,60.54,47.28
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,104.71,57.56
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,163.96,93.61
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,224.56,140.56
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,287.17,192.91
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,354.13,249.98
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,416.24,302.67
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,476.41,352.03
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,536.13,399.29
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,593.76,443.94
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,650.29,486.32
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,702.65,523.46
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,752.95,557.96
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,800.12,589.48
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,844.82,618.08
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,884.76,642.06
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,921.77,663.89
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,953.48,683.48
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,981.86,700.96
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,1003.98,715.25
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,1022.39,727.37
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,1036.53,736.99
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,1046.8,744.37
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,1050.16,748.32
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1049.55,749.97
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,1042.97,748.01
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,1032.51,743.73
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,1014.77,735.42
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,993.43,724.75
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,964.76,709.64
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,942.29,698.58
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,902.56,674.45
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,860.39,648.52
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,810.68,617.2
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,759.48,584.36
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,699.02,543.45
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,642.16,504.31
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,573.73,455.18
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,507.26,405.39
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,426.87,342.21
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,351.98,280.98
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,264.12,207.79
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,186.69,140.68
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,87.06,40.11
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,14.54,1.69
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,28.68,18.89
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,47.89,36.45
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,65.12,52.02
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,82.85,67.69
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,100.21,82.66
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,117.72,97.41
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,134.79,111.49
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,143.01,111.48
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,154.16,120.45
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,183.9,143.16
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,208.83,161.9
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,168.74,130.43
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,116.16,88.64
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,121.34,92.44
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,126.61,96.23
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,132.49,100.72
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,138.56,105.37
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,141.09,107.03
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,143.67,108.74
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,243.75,186.4
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,349.32,266.15
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,291.53,221.72
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,235.89,179.04
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,249.16,189.25
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,262.56,199.4
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,214.48,162.68
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,165.99,125.38
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,246.35,187.41
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,328.72,249.57
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,318.87,241.62
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,308.82,233.86
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,678.7,516.77
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,984.32,728.07
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,962.91,712.39
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,938.38,697.5
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,757.07,571.47
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,553.53,421.23
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,552.03,423.57
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,562.75,433.48
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,399.39,311.38
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,245.4,191.51
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,432.17,344.44
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,587.84,465.97
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,520.14,414.38
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,450.0,360.79
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,377.39,303.3
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,309.75,247.7
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,228.19,179.44
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,156.73,117.86
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,76.15,37.26
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,16.05,3.49
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.75,21.2
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,42.28,31.03
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,52.45,40.21
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,70.51,55.96
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,96.51,78.2
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,117.33,95.59
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,134.28,109.37
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,152.17,115.99
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,164.03,126.16
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,211.13,159.26
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,270.05,202.03
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,315.39,230.28
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,404.03,295.92
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,433.87,324.15
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,440.04,330.53
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,520.66,392.54
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,625.63,472.79
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,675.59,509.14
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,723.95,543.57
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,768.31,575.51
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,810.63,604.98
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,846.1,627.43
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,886.78,653.21
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,917.23,672.72
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,944.62,690.15
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,809.12,594.73
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,623.91,457.08
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,831.55,612.25
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,1004.11,730.35
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,1006.19,729.21
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,1004.55,727.07
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,996.25,722.22
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,995.68,722.6
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,975.83,710.46
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,952.72,696.4
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,923.7,679.55
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,891.8,660.74
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,850.63,634.52
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,812.41,610.2
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,762.78,578.36
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,712.1,545.35
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,652.84,504.72
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,594.03,462.62
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,526.46,413.54
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,461.14,364.51
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,378.73,300.53
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,308.19,243.44
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,227.33,176.56
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,156.46,116.23
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,76.16,38.88
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,18.0,5.61
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,33.96,23.13
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,47.78,35.8
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,61.04,47.68
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,79.23,63.52
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,102.36,83.24
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,113.37,92.23
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,121.04,98.21
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,155.48,110.69
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,199.31,139.29
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,233.36,159.52
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,289.85,201.26
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,345.38,248.94
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,402.55,297.69
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,458.7,344.26
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,515.32,389.93
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,568.84,432.82
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,622.88,475.05
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,671.05,511.14
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,717.48,545.1
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,760.83,577.0
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,802.32,607.04
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,838.88,631.89
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,873.01,654.15
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,803.94,599.94
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,707.95,525.09
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,570.72,425.82
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,422.87,315.91
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,571.1,427.16
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,710.45,528.29
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,749.75,555.8
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,774.35,573.58
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,648.4,484.06
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,520.77,391.09
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,718.91,543.1
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,898.6,675.42
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,787.5,594.07
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,670.95,508.86
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,709.01,539.56
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,725.95,554.58
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,593.51,458.41
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,484.73,377.34
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,356.17,279.28
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,237.47,185.86
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,303.29,240.86
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,357.16,284.69
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,288.74,230.1
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,225.16,178.28
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,149.04,115.38
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,86.35,62.81
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,40.92,19.73
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.59,6.27
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.8,24.27
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,43.42,32.57
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,53.28,41.65
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,58.2,46.04
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,62.94,50.06
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,62.84,49.71
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,62.91,49.48
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,116.86,66.96
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,176.22,104.18
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,235.67,150.39
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,298.48,202.94
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,361.79,256.89
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,430.25,313.51
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,491.72,363.22
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,553.13,410.95
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,611.77,455.65
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,669.19,497.83
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,722.98,536.08
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,774.85,571.77
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,822.7,603.37
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,867.98,632.04
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,908.7,656.53
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,946.47,678.87
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,978.97,699.03
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,1008.02,717.0
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,1031.15,731.28
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,1050.49,743.29
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1064.45,752.08
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1074.37,758.54
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,1077.73,761.11
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,1076.97,761.35
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,1069.6,756.46
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,1058.2,749.27
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,1039.45,738.29
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,1016.99,725.17
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,988.49,708.51
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,956.72,689.76
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,917.02,664.55
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,882.98,642.97
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,833.56,611.8
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,782.47,579.33
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,722.39,540.29
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,662.16,500.43
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,595.95,454.32
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,528.57,405.22
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,448.9,344.96
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,374.4,286.44
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,285.08,216.23
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,206.12,151.25
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,99.82,56.3
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,17.18,6.59
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,34.03,23.57
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,43.38,32.29
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,53.91,41.69
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,58.76,45.96
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,63.41,49.85
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,65.42,51.33
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,67.35,52.68
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,113.12,64.71
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,169.55,100.25
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,232.33,149.46
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,291.63,199.42
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,350.86,250.38
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,411.19,301.53
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,469.96,350.34
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,528.74,397.63
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,585.36,442.59
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,639.13,484.26
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,689.31,521.32
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,737.51,555.95
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,781.85,587.71
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,823.86,615.87
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,859.44,638.36
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,891.79,658.5
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,920.6,677.22
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,946.34,693.87
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,974.41,712.34
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,988.51,721.62
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,999.71,728.89
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,1007.2,733.85
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,999.61,729.09
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,988.05,721.95
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,821.6,606.3
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,622.58,461.5
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,439.06,330.19
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,230.09,173.17
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,307.41,233.69
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,374.27,285.25
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,283.0,216.32
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,182.96,139.32
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,264.33,205.12
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,334.05,260.91
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,249.88,195.23
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,159.48,123.52
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,133.82,103.57
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,108.72,83.62
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,154.37,121.8
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,196.23,155.04
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,133.75,103.16
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,74.12,53.42
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,37.24,19.09
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,2.11,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.64,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,21.79,10.14
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,37.84,26.4
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,56.15,42.77
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,73.79,58.3
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,82.34,65.66
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,95.41,76.62
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,118.64,95.93
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,137.29,111.04
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,167.64,124.82
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,206.05,150.93
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,235.13,174.82
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,259.4,195.24
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,201.64,152.63
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,124.69,93.63
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,185.2,140.41
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,246.69,187.03
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,405.2,308.44
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,601.33,455.36
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,645.94,488.1
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,693.39,522.83
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,443.97,339.27
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,150.68,111.69
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,172.86,128.72
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,195.38,145.59
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,267.47,199.97
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,340.99,254.53
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,431.0,321.14
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,515.1,382.35
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,432.81,322.18
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,335.76,250.62
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,534.39,399.68
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,723.67,535.51
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,679.44,503.43
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,648.59,481.5
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,586.29,436.79
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,523.89,391.71
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,640.48,481.94
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,747.87,562.7
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,677.65,511.28
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,627.05,473.93
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,569.48,434.4
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,509.57,392.55
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,487.02,377.77
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,473.99,369.2
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,380.21,298.08
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,300.26,235.94
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,239.97,188.97
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,181.98,142.42
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,122.18,93.41
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,58.33,40.81
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,27.96,13.34
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,7.28,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,22.25,11.4
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.74,27.21
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,48.08,36.97
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,58.08,46.11
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,64.66,51.94
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,71.78,58.03
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,73.37,59.0
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,74.92,59.88
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,121.11,72.36
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,176.72,108.03
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,232.84,151.96
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,297.41,205.87
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,356.2,256.6
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,416.16,307.55
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,443.63,334.47
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,444.61,336.83
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,530.89,402.53
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,644.72,488.12
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,696.65,525.21
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,747.21,560.4
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,792.61,591.3
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,835.68,618.5
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,875.28,641.93
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,912.31,663.17
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,943.52,682.0
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,971.55,698.64
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,994.46,710.5
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,1013.85,720.05
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,1027.15,728.45
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,1036.62,734.65
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,1040.75,737.68
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,1040.94,738.48
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,1033.76,734.86
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,1022.75,729.05
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,1005.94,719.76
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,985.5,708.3
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,957.86,693.11
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,936.23,681.85
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,898.99,659.01
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,859.07,634.41
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,810.74,603.49
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,760.85,571.22
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,704.58,534.5
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,647.81,496.68
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,583.99,451.75
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,518.9,404.01
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,443.17,346.71
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,371.87,290.39
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,286.19,221.45
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,210.2,157.67
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,119.38,75.08
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,26.06,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.87,11.36
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.47,25.07
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,44.73,33.75
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,55.09,43.12
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,60.77,48.1
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,74.54,59.98
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,88.23,71.54
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,101.78,82.79
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,92.95,71.34
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,83.08,62.86
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,159.53,122.9
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,239.65,184.65
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,218.61,168.74
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,195.52,150.95
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,193.56,148.92
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,191.17,146.54
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,248.21,190.62
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,304.43,233.44
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,296.11,226.28
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,284.64,216.89
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,431.07,328.6
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,584.25,441.52
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,558.47,420.48
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,523.02,392.99
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,506.17,380.49
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,487.58,366.61
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,498.18,374.7
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,508.56,382.59
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,519.61,391.94
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,530.42,401.21
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,624.82,472.82
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,720.12,543.6
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,857.6,649.38
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,972.35,733.63
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,805.75,613.73
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,611.63,467.75
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,752.74,579.63
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,858.18,662.03
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,723.52,562.9
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,588.78,461.15
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,641.37,505.23
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,673.94,533.31
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,609.97,485.85
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,553.0,443.07
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,486.36,392.17
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,422.55,342.29
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,349.74,283.79
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,282.4,228.01
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,199.78,158.6
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,134.87,102.76
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,71.61,45.19
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,9.1,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.44,11.47
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.64,24.71
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,43.91,33.53
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,54.02,42.87
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,33.97,24.96
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,21.13,13.38
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,68.04,55.23
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,110.12,92.13
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,151.91,120.31
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,200.6,156.35
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,168.33,132.07
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,116.35,91.47
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,109.11,85.26
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,101.6,78.84
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,127.36,99.76
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,153.48,120.82
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,120.74,93.94
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,87.07,66.27
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,158.96,124.57
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,231.54,182.2
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,237.95,187.11
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,244.47,192.24
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,249.37,196.08
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,254.27,199.95
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,263.67,207.34
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,273.09,214.76
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,273.3,214.53
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,273.34,214.2
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,341.3,267.53
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,402.15,314.63
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,302.57,236.98
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,194.56,151.7
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,183.97,143.49
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,173.31,135.12
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,182.82,142.67
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,192.47,150.32
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,153.41,119.24
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,114.73,88.19
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,168.41,132.16
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,224.13,177.38
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,256.23,204.43
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,275.33,221.2
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,255.15,205.81
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,234.37,189.84
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,202.86,164.82
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,171.73,139.63
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,139.55,112.78
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,108.01,85.98
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,155.96,125.15
