Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,13.21,0.57
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,33.78,22.71
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,53.52,40.7
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,73.02,58.08
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,89.73,72.67
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,104.21,84.96
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,118.1,96.44
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,127.75,104.06
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,136.92,111.16
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,177.73,124.01
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,216.12,148.14
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,261.07,181.8
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,309.56,220.17
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,358.23,259.39
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,408.85,299.63
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,433.52,321.06
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,446.63,331.53
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,447.44,332.19
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,435.54,322.8
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,452.74,334.2
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,466.06,342.48
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,483.18,354.41
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,502.42,367.73
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,624.78,455.78
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,761.47,549.33
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,784.37,561.37
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,803.69,571.89
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,774.5,551.39
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,745.73,531.31
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,725.57,517.86
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,691.67,495.34
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,787.91,563.03
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,882.47,626.87
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,886.26,629.44
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,886.72,630.95
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,886.28,633.53
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,885.82,636.09
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,752.09,545.49
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,615.55,450.96
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,608.61,449.69
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,598.02,444.78
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,495.63,372.36
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,385.43,292.69
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,348.41,266.72
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,311.9,240.18
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,272.96,211.46
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,234.56,182.52
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,255.48,200.24
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,274.62,214.45
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,206.5,159.53
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,145.12,109.15
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,76.47,52.69
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.1,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,13.21,1.21
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,31.02,20.39
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,48.02,35.85
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,66.03,51.83
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,83.69,67.16
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,101.0,81.79
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,117.95,95.74
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,129.11,104.31
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,139.91,112.37
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,164.25,124.58
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,190.14,143.26
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,210.75,158.12
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,231.24,172.77
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,232.76,173.75
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,237.94,177.36
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,273.93,202.85
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,318.03,233.53
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,299.81,220.4
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,281.54,207.51
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,287.89,212.22
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,294.1,216.67
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,313.79,231.04
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,333.82,245.52
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,289.05,213.46
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,243.11,180.32
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,254.56,189.54
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,266.06,198.54
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,285.83,213.27
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,305.78,228.08
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,307.3,229.85
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,308.73,231.69
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,303.05,227.87
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,297.22,223.99
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,274.65,207.84
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,251.9,191.45
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,347.38,264.38
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,433.63,328.45
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,552.62,418.75
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,664.97,501.31
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,620.85,470.32
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,576.29,439.96
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,525.4,404.44
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,475.03,368.71
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,245.99,194.53
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,37.95,25.74
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,32.63,21.61
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,27.31,17.27
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,22.44,13.25
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,17.59,9.18
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,13.18,5.43
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,8.77,1.64
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,18.48,10.19
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,29.98,20.79
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,44.45,33.94
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,58.38,46.47
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,56.56,44.83
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,53.89,42.35
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,96.04,79.08
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,134.77,112.03
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,151.37,119.52
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,168.36,132.37
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,193.19,151.05
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,227.1,176.93
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,256.54,199.59
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,287.44,223.31
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,314.86,243.8
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,343.13,264.7
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,338.6,260.45
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,331.73,254.37
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,353.43,269.94
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,375.63,285.61
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,335.17,255.02
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,290.46,221.17
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,344.29,261.72
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,398.08,301.36
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,389.36,294.6
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,379.92,287.61
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,366.93,277.53
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,343.6,259.84
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,316.06,239.51
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,288.08,218.73
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,293.55,223.14
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,299.03,227.5
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,308.85,235.68
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,318.77,243.98
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,434.1,332.69
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,550.75,419.51
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,400.33,307.74
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,254.68,196.43
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,235.38,182.38
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,216.1,167.85
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,180.32,140.3
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,144.97,112.66
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,101.8,78.19
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,60.13,44.32
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,52.12,37.89
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,44.12,31.37
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,36.59,25.15
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,29.06,18.84
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,21.55,12.48
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,14.06,6.06
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,8.78,1.41
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.67,0.14
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,22.91,13.8
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,36.05,25.8
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,51.55,39.75
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,66.89,53.36
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,83.21,67.45
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,99.36,81.1
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,127.56,104.78
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,146.17,119.9
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,126.04,97.02
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,99.81,76.29
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,93.89,71.11
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,87.67,65.73
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,122.61,93.25
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,157.69,120.42
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,222.83,170.32
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,283.98,216.08
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,269.52,204.61
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,248.04,188.02
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,375.21,283.13
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,511.36,380.36
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,529.77,391.83
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,547.56,403.34
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,520.84,382.64
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,492.04,360.66
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,643.7,469.27
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,796.05,571.96
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,712.34,510.87
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,613.5,440.93
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,465.53,340.43
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,313.27,231.71
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,352.08,260.58
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,380.71,281.01
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,365.2,270.89
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,349.33,260.61
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,414.28,309.92
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,479.34,358.46
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,459.22,344.77
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,438.51,330.99
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,498.91,378.83
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,553.4,421.59
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,482.24,371.0
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,426.82,331.28
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,351.33,274.84
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,268.02,210.85
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,235.7,186.49
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,203.59,161.6
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,293.0,235.31
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,354.9,282.99
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,279.98,220.86
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,210.48,161.94
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,136.44,98.57
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,68.89,24.91
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,23.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.14,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,8.78,2.12
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,11.42,4.48
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,61.18,48.27
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,105.22,86.17
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,66.35,52.17
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,21.16,12.78
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,53.05,38.25
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,84.86,63.93
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,123.48,94.49
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,162.13,124.52
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,153.63,117.48
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,144.38,109.96
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,183.35,139.94
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,223.04,169.94
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,232.23,176.65
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,241.46,183.45
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,220.68,167.08
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,199.19,150.27
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,240.93,181.96
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,283.3,213.62
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,490.12,368.42
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,707.65,521.55
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,714.82,524.35
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,719.92,527.13
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,668.3,490.31
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,618.63,454.57
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,652.17,479.45
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,685.39,503.5
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,639.01,470.69
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,591.03,436.86
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,364.09,274.22
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,146.97,109.7
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,365.84,278.92
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,570.82,428.55
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,471.13,355.22
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,357.9,271.6
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,251.87,192.28
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,141.01,106.52
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,195.57,150.74
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,263.62,204.85
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,328.32,257.8
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,384.29,303.12
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,329.71,261.87
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,287.74,229.73
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,241.64,192.86
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,197.23,156.51
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,150.88,118.01
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,107.45,81.29
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,63.45,44.14
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,16.96,3.08
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,10.01,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,19.07,6.93
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,35.8,25.12
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,52.56,40.66
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,64.33,51.55
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,77.23,63.15
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,95.62,79.32
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,118.26,98.91
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,107.62,89.11
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,106.13,87.32
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,107.25,83.83
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,108.0,83.97
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,118.81,92.32
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,129.69,100.63
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,183.23,142.68
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,237.84,184.81
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,303.37,234.43
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,380.91,292.58
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,367.98,281.93
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,350.61,267.88
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,443.16,337.17
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,546.65,412.43
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,548.09,412.29
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,546.57,410.35
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,479.13,359.91
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,407.22,305.74
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,462.09,346.42
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,518.88,387.42
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,591.76,439.47
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,659.44,486.77
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,604.77,447.33
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,535.63,397.9
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,581.45,431.97
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,615.01,456.71
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,604.03,450.06
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,591.72,442.76
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,773.04,579.36
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,920.9,684.81
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,689.52,522.51
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,431.26,329.58
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,316.78,244.45
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,194.91,149.99
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,265.57,207.65
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,325.15,255.93
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,206.73,162.74
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,89.41,67.78
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,77.46,58.49
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,65.52,48.96
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,208.86,169.85
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,323.49,261.77
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,252.18,201.41
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,188.41,146.61
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,120.68,88.49
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,52.68,22.45
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,19.09,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,5.7,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,7.9,1.44
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.99
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,15.84,8.52
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,11.19
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,22.04,13.84
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,27.8,17.8
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,33.57,22.55
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,34.92,23.58
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,36.27,24.62
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,43.4,30.44
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,50.54,36.24
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,63.92,47.04
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,77.34,57.75
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,80.88,60.49
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,84.42,63.25
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,120.99,92.42
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,157.95,121.38
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,394.98,306.42
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,643.47,488.27
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,703.15,530.06
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,767.38,575.84
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,735.16,549.46
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,698.89,520.73
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,776.81,576.26
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,862.01,634.36
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,923.52,679.84
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,975.82,714.59
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,829.11,610.65
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,649.57,478.88
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,563.83,419.75
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,462.66,347.23
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,325.29,246.78
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,181.41,137.47
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,259.71,198.52
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,331.72,253.04
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,290.18,221.77
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,236.81,181.63
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,189.05,145.5
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,142.06,109.09
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,137.02,105.62
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,132.15,102.16
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,114.94,88.86
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,97.7,75.33
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,241.5,195.03
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,351.14,280.09
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,274.19,216.56
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,209.29,161.75
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,137.79,100.8
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,73.53,35.31
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,25.19,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,11.37,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.57,8.08
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,31.67,21.74
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,43.39,32.68
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,49.64,38.52
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,60.85,48.48
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,82.98,67.76
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,104.6,86.19
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,126.63,104.6
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,140.16,115.47
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,162.63,126.62
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,186.19,144.08
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,221.26,169.66
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,259.82,197.84
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,290.75,221.31
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,323.02,245.73
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,367.16,278.1
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,422.89,318.96
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,503.03,379.17
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,616.11,463.57
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,663.48,497.69
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,709.39,530.3
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,751.35,559.8
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,791.13,586.36
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,828.47,609.55
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,863.68,631.07
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,892.19,648.8
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,917.86,664.66
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,938.33,676.33
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,955.59,685.99
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,968.06,694.04
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,976.98,699.97
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,979.39,701.93
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,978.15,701.77
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,971.34,698.22
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,960.98,692.59
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,943.8,682.72
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,933.16,677.21
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,906.45,661.79
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,876.86,644.53
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,840.98,622.95
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,802.86,599.63
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,757.54,571.82
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,714.06,544.81
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,659.99,508.92
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,605.83,471.11
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,545.16,427.18
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,485.91,383.0
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,417.49,329.8
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,352.89,277.93
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,280.49,219.25
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,212.68,162.59
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,139.65,101.11
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,74.86,37.46
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,25.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,10.46,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,19.48,7.99
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,38.78,27.21
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,56.07,42.9
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,58.74,45.59
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,63.21,49.52
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,91.56,73.78
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,113.67,92.22
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,135.34,109.92
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,148.52,120.23
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,181.04,135.89
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,213.86,159.96
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,238.48,179.4
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,251.82,190.21
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,246.8,187.02
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,244.06,185.26
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,245.98,186.16
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,247.22,186.5
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,318.2,239.47
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,397.67,297.53
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,448.44,333.55
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,501.13,370.6
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,562.58,414.57
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,628.84,461.22
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,649.83,475.3
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,671.04,489.78
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,629.77,458.84
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,585.85,425.92
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,672.28,488.32
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,769.6,555.69
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,679.75,492.61
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,594.54,432.44
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,513.22,376.39
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,441.92,325.9
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,490.06,362.13
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,552.36,407.26
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,729.49,538.07
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,876.64,643.41
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,847.38,624.0
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,815.83,604.42
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,696.41,521.17
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,575.26,434.5
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,587.64,448.58
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,606.51,466.08
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,573.15,443.08
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,538.05,418.58
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,477.0,373.8
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,418.23,329.67
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,341.14,269.76
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,280.12,220.78
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,215.05,167.85
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,156.22,118.96
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,97.04,69.65
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,36.82,16.81
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,14.61,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.83,9.84
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,36.51,25.2
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,49.22,36.86
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,59.06,45.68
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.5,53.87
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,68.41,53.75
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,75.89,60.01
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,114.72,92.62
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,151.87,123.08
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,176.62,134.13
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,201.76,152.31
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,238.92,176.78
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,294.44,216.26
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,328.94,243.7
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,362.27,269.87
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,355.39,265.83
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,344.33,257.63
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,290.28,217.64
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,232.19,173.98
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,262.61,196.42
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,293.6,218.81
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,299.62,223.04
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,305.58,227.33
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,251.67,187.38
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,196.55,146.15
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,227.76,169.76
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,259.33,193.31
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,474.77,352.77
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,684.34,499.15
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,718.27,522.26
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,743.05,540.34
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,549.89,405.24
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,338.22,250.84
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,400.06,297.46
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,449.88,334.11
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,520.57,386.93
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,575.23,427.85
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,525.96,393.55
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,476.76,359.22
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,447.66,339.17
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,404.1,308.24
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,541.86,417.53
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,649.16,501.34
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,595.09,461.88
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,541.68,423.05
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,481.51,378.67
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,423.58,334.86
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,356.57,282.31
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,285.33,225.27
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,219.74,171.72
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,160.68,122.5
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,101.55,72.97
