Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,42.11,20.68
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,16.56,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,21.88,10.11
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,34.27,23.35
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,47.0,34.97
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,56.55,43.52
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,65.7,51.46
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,81.8,65.13
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,108.32,87.36
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,127.78,103.22
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,146.99,118.61
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,167.17,128.0
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,179.38,136.76
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,201.67,153.53
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,215.2,163.42
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,233.22,176.97
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,244.63,185.4
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,263.36,199.04
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,275.11,207.25
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,288.4,217.0
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,307.37,230.95
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,320.62,240.17
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,334.16,249.59
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,369.58,275.49
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,406.07,301.91
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,377.73,280.42
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,343.81,255.0
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,414.09,306.64
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,482.74,356.09
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,596.51,439.14
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,707.08,517.98
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,674.58,494.23
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,639.8,469.45
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,460.18,341.78
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,279.56,208.28
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,636.64,480.38
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,940.29,692.08
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,923.42,679.7
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,903.38,667.52
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,881.61,654.0
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,851.33,634.72
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,518.17,397.07
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,163.37,122.42
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,344.94,267.54
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,510.51,394.99
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,447.91,347.94
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,387.67,302.76
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,332.7,261.81
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,290.37,229.55
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,244.69,193.72
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,200.7,158.33
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,155.02,120.71
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,112.25,84.86
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,70.16,49.48
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,26.55,11.87
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,11.95,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,11.82,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,22.29,10.61
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,38.84,27.22
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,55.51,42.28
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,66.16,51.81
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,78.04,62.09
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,98.67,79.57
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,120.2,97.43
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,138.34,112.13
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,155.98,126.15
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,183.41,138.7
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,213.4,160.06
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,237.99,178.93
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,261.33,197.01
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,239.44,180.97
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,215.85,163.19
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,228.71,172.47
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,241.81,181.83
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,330.59,248.36
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,429.34,320.99
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,500.26,372.56
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,580.42,430.17
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,510.1,378.21
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,425.83,315.33
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,461.39,340.75
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,498.27,366.47
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,542.06,398.05
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,593.41,434.62
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,532.91,391.17
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,475.48,349.69
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,462.78,340.92
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,449.3,331.44
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,410.68,303.75
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,371.2,275.26
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,548.58,408.88
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,725.86,537.26
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,509.37,381.58
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,281.74,211.29
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,354.44,267.47
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,414.58,313.12
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,470.0,356.48
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,506.56,385.85
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,513.49,393.29
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,502.42,387.75
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,390.12,302.95
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,297.83,231.55
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,248.95,194.59
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,212.87,166.76
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,174.74,136.51
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,137.9,106.8
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,102.59,78.06
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,64.34,46.59
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,38.05,24.66
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,13.2,3.36
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.82,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,13.19,4.01
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,29.78,19.4
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,45.63,33.51
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,63.91,49.47
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,81.97,64.95
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,94.84,75.84
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,107.1,86.01
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,119.89,96.27
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,141.46,113.67
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,160.55,122.73
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,180.02,137.32
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,202.56,153.88
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,217.92,164.87
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,237.79,179.89
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,257.91,195.03
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,280.51,211.5
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,303.71,228.27
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,324.98,243.92
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,346.68,259.79
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,327.09,244.96
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,306.78,229.61
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,329.13,246.08
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,353.49,263.86
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,326.88,243.51
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,300.3,223.32
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,329.2,244.67
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,358.54,266.1
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,404.69,299.25
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,445.01,327.8
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,459.65,338.38
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,474.25,349.03
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,439.31,324.06
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,403.49,298.43
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,472.89,350.25
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,556.59,410.99
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,527.54,390.43
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,483.28,359.48
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,428.93,320.6
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,374.78,281.31
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,274.59,207.02
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,167.98,125.83
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,173.46,130.92
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,179.12,136.06
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,248.04,191.7
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,315.33,245.11
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,277.4,216.44
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,240.26,188.11
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,202.56,158.42
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,157.68,122.44
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,120.66,92.3
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,85.36,63.11
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,52.73,36.0
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,19.59,7.92
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,15.38,7.26
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,24.65,15.47
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,36.15,25.57
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,47.68,35.57
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,63.7,49.28
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,79.09,62.26
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,92.73,73.44
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,106.24,84.33
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,89.98,67.19
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,71.74,52.34
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,110.05,82.64
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,147.61,111.91
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,221.21,167.88
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,302.71,229.16
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,324.05,245.05
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,345.2,260.75
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,262.5,198.42
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,172.39,129.46
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,179.2,134.66
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,186.08,139.75
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,381.68,288.32
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,585.17,435.5
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,648.74,480.74
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,716.78,529.27
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,750.42,552.67
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,783.72,575.89
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,760.12,558.27
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,732.71,538.32
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,794.94,584.59
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,864.45,634.92
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,871.95,641.6
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,876.81,646.91
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,759.74,563.02
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,639.12,475.34
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,716.39,534.75
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,788.2,588.61
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,793.81,593.88
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,794.31,595.94
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,641.26,484.96
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,498.24,378.46
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,462.34,353.93
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,426.48,328.65
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,390.51,302.56
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,354.11,275.76
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,312.46,244.87
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,271.52,213.8
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,227.74,179.29
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,185.45,145.26
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,141.92,109.79
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,94.64,70.8
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,56.37,39.01
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,18.51,7.43
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,11.82,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,21.84,10.6
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,42.01,29.67
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,61.47,47.03
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,46.93,34.97
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,29.95,20.38
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,31.72,21.89
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,33.5,23.35
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,55.23,41.83
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,76.89,59.94
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,48.62,33.95
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,61.55,43.92
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,102.13,75.89
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,66.51,47.46
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,30.12,18.42
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,41.24,27.16
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,52.39,35.82
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,199.28,149.83
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,344.98,259.23
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,396.85,296.65
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,451.7,335.9
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,383.34,285.27
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,308.63,229.57
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,270.71,201.07
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,231.87,171.75
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,249.03,184.48
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,266.32,197.12
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,307.81,227.52
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,349.9,257.89
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,274.14,202.34
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,197.94,145.94
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,251.8,185.72
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,306.58,224.85
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,406.64,297.54
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,496.98,361.22
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,525.31,380.54
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,538.45,389.81
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,719.23,520.63
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,862.76,618.35
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,829.9,598.38
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,794.37,578.4
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,749.11,552.59
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,702.63,525.23
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,652.69,492.98
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,601.98,458.93
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,541.66,416.64
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,482.78,374.06
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,418.89,326.4
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,357.87,279.04
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,282.07,218.79
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,218.0,165.95
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,146.74,106.8
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,86.46,53.01
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,29.29,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,14.1,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,24.85,13.05
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,40.48,28.56
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,55.74,42.34
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,53.02,40.31
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,57.03,43.79
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,71.45,56.13
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,86.41,68.75
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,110.81,88.99
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,144.01,116.21
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,170.72,129.91
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,200.03,150.98
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,238.63,176.11
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,289.97,212.16
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,329.72,237.66
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,396.64,287.1
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,436.53,322.02
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,455.47,337.79
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,476.51,353.83
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,496.96,368.59
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,585.11,435.33
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,697.21,518.27
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,738.57,547.47
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,777.95,575.09
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,734.82,539.58
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,666.73,486.07
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,785.17,575.33
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,902.04,657.67
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,923.09,670.81
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,941.01,682.6
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,953.24,690.76
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,961.97,696.77
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,964.25,698.7
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,962.95,698.47
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,955.69,694.18
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,944.99,687.79
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,925.08,675.44
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,902.23,661.28
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,700.45,521.74
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,480.58,359.73
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,521.21,393.56
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,570.17,431.77
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,640.2,487.84
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,688.3,527.39
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,636.48,490.12
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,584.5,452.67
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,524.56,409.67
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,460.84,362.57
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,397.95,313.79
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,338.36,266.07
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,268.6,209.46
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,205.96,157.22
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,137.73,100.44
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,73.47,44.92
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,26.52,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,16.74,7.08
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,34.13,23.34
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,50.96,38.43
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,68.76,54.08
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,83.61,66.86
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,104.0,84.24
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,118.68,96.45
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,133.45,108.34
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,155.62,126.2
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,177.43,131.02
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,213.08,151.87
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,249.44,181.81
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,287.2,213.21
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,260.46,195.8
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,231.94,175.71
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,199.36,150.4
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,164.4,123.18
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,268.83,202.59
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,378.51,283.7
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,281.68,211.07
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,177.49,132.01
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,215.01,160.53
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,253.06,188.94
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,376.57,280.09
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,503.67,370.49
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,702.64,519.37
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,891.2,650.96
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,911.03,662.34
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,927.87,673.07
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,939.84,680.33
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,959.89,692.91
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,962.23,694.37
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,961.02,693.8
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,887.01,644.16
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,801.26,582.37
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,865.77,631.98
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,911.1,663.53
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,885.41,648.39
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,856.94,631.96
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,819.74,608.36
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,785.01,586.35
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,625.28,474.83
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,472.79,362.3
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,540.61,417.73
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,585.3,453.97
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,526.05,410.49
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,468.29,367.57
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,395.31,311.23
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,332.54,261.2
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,263.45,205.54
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,201.3,154.0
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,133.48,97.76
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,69.98,43.48
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,25.02,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.46,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,10.54,2.45
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,23.35,14.31
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,36.18,25.85
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,50.67,38.66
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,64.9,50.99
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,49.0,37.15
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,22.08
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,34.4,24.26
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,37.07,26.39
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,111.62,84.98
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,181.06,138.6
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,225.56,164.77
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,299.74,215.33
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,335.75,241.05
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,390.42,282.86
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,441.09,323.23
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,492.05,362.65
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,540.82,400.92
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,589.33,438.23
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,634.25,471.56
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,677.68,503.12
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,718.51,532.58
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,757.84,560.56
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,796.12,589.14
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,837.53,617.74
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,866.56,636.26
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,892.95,653.03
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,915.6,666.42
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,935.25,677.85
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,948.41,685.56
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,958.09,691.09
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,951.34,686.16
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,952.55,686.59
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,958.18,689.84
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,949.29,683.84
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,934.8,675.07
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,916.94,664.28
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,891.89,650.02
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,863.97,633.85
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,831.99,614.88
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,797.44,593.99
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,753.97,566.0
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,711.96,538.76
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,658.63,503.48
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,605.32,466.3
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,546.49,423.92
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,488.94,381.32
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,418.6,327.24
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,352.73,275.18
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,279.65,216.81
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,217.75,165.61
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,149.04,108.77
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,91.37,58.27
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,31.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.0,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.66,1.76
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,19.36,10.84
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,29.08,19.58
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,41.48,30.51
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,53.83,41.23
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,78.25,62.2
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,101.92,82.2
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,122.6,99.17
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,142.95,115.56
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,166.43,124.93
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,218.03,159.71
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,237.89,177.31
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,257.4,194.85
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,231.19,175.4
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,202.8,153.91
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,226.82,171.77
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,251.38,189.76
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,347.99,261.94
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,453.15,338.85
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,422.37,315.19
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,381.4,284.18
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,441.01,328.07
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,503.89,373.45
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,441.13,327.8
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,373.83,278.44
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,246.63,184.52
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,120.73,88.63
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,97.07,70.45
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,73.3,51.97
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,62.52,43.58
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.73,35.15
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,58.4,40.42
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,65.07,45.69
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,61.88,43.33
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,58.71,40.99
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,46.65,31.5
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,34.61,22.0
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,37.69,24.57
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,40.77,27.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,72.31,52.49
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,104.47,78.25
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,189.91,147.0
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,272.98,212.96
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,297.01,233.45
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,328.3,259.35
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,290.05,230.27
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,252.34,201.22
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,209.65,167.0
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,161.02,127.42
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,123.18,96.04
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,87.05,65.71
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,54.46,38.25
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.32,10.38
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,14.1,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,24.89,13.62
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,40.52,28.95
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,55.75,42.76
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,69.36,54.81
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,85.78,68.95
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,90.08,72.52
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,91.72,73.71
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,92.07,73.59
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,91.9,73.01
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,134.46,84.15
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,182.86,114.57
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,231.97,151.88
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,283.71,194.04
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,331.35,240.17
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,362.71,269.8
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,387.63,288.68
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,409.76,304.79
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,485.63,361.3
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,594.39,441.58
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,565.81,419.21
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,512.91,378.08
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,526.68,387.93
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,539.33,396.39
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,554.87,406.8
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,570.59,417.29
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,651.24,473.85
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,733.46,529.76
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,792.37,569.55
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,856.55,612.3
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,814.46,584.26
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,773.83,557.75
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,599.79,438.1
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,419.85,309.08
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,285.3,212.82
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,145.87,108.23
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,223.99,168.48
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,304.15,228.73
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,479.94,361.78
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,637.78,476.23
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,720.94,539.65
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,781.6,585.66
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,653.95,496.19
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,529.78,405.87
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,455.96,352.35
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,374.38,291.57
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,334.04,262.21
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,293.79,231.96
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,249.81,197.42
