Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,207.3,163.27
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,163.54,127.6
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,122.31,93.25
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,80.2,57.93
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,37.14,21.71
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,16.35,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,12.74,5.27
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,19.35,11.24
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,27.74,18.68
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,36.14,26.02
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,74.82,59.51
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,109.93,89.34
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,115.37,93.59
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,120.59,97.64
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,161.41,123.72
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,207.37,156.38
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,223.86,170.15
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,226.8,173.45
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,231.58,177.22
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,241.6,184.92
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,290.98,221.72
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,350.87,265.97
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,390.6,295.27
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,428.77,323.34
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,492.57,369.87
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,559.74,418.19
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,540.13,402.59
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,511.95,380.92
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,618.31,458.73
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,733.89,539.93
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,664.29,487.75
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,582.52,427.38
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,685.93,502.34
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,788.07,573.0
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,657.8,480.1
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,501.28,367.87
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,665.71,487.34
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,818.98,591.32
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,905.02,652.42
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,962.46,688.94
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,852.24,616.84
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,711.53,518.32
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,689.85,506.03
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,666.22,491.2
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,760.12,561.85
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,814.11,600.03
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,770.42,573.12
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,725.13,545.71
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,674.25,512.81
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,622.77,478.54
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,566.76,439.29
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,509.82,398.08
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,445.04,349.05
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,383.19,300.45
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,313.6,244.32
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,250.1,191.25
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,178.2,130.74
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,117.27,76.78
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,50.49,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,10.91,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,19.27,9.46
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,25.84,16.63
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,32.2,22.62
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,36.19,26.3
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,43.73,32.93
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,65.36,51.77
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,87.79,70.94
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,112.34,91.3
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,145.91,118.49
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,154.97,112.01
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,198.74,134.45
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,253.48,179.82
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,291.82,213.29
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,318.65,228.7
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,387.47,280.41
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,433.25,321.42
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,463.15,346.46
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,465.34,349.14
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,454.49,340.85
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,477.04,356.69
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,499.15,371.79
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,565.47,419.96
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,636.53,470.5
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,661.1,487.14
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,685.06,503.53
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,521.38,387.23
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,336.21,250.96
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,592.61,441.56
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,845.82,615.12
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,736.93,536.92
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,617.93,452.81
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,519.24,384.02
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,429.31,319.36
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,308.99,232.29
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,181.85,136.85
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,488.61,372.87
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,776.97,575.89
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,691.92,514.56
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,622.0,465.5
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,721.29,543.24
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,791.72,595.61
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,696.75,530.33
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,598.24,459.43
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,401.54,313.19
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,211.63,164.52
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,186.37,145.63
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,161.26,126.06
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,128.35,99.85
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,103.85,80.04
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,80.42,60.89
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,57.51,41.87
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,38.42,25.73
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,19.39,9.29
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.68,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,12.28,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,21.91,11.59
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,30.06,20.27
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,37.89,27.56
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,60.95,47.96
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,87.07,70.71
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,98.69,80.51
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,114.95,94.06
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,119.39,97.11
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,123.54,99.86
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,127.15,97.74
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,130.42,99.8
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,186.68,142.62
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,236.02,179.39
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,298.75,223.38
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,379.54,282.76
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,382.93,287.74
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,371.41,279.77
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,435.36,327.56
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,509.49,382.59
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,531.66,398.72
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,554.39,415.06
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,653.93,493.77
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,774.08,584.35
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,646.98,487.23
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,478.25,355.47
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,499.12,371.38
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,520.29,386.83
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,738.54,553.94
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,935.39,693.18
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,948.53,702.42
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,958.12,710.59
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,919.54,684.41
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,857.32,635.79
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,766.14,571.19
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,684.0,511.58
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,714.89,537.26
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,754.11,567.92
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,660.74,500.28
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,567.9,432.28
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,391.96,301.39
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,198.75,151.77
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,346.05,270.2
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,477.34,372.71
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,450.27,353.0
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,420.89,331.82
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,378.7,300.46
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,336.23,268.17
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,292.2,233.23
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,248.84,197.96
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,200.88,158.41
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,155.57,120.12
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,108.48,80.15
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,66.03,43.14
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,29.21,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,13.19,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.68,12.09
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.42,22.08
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,43.05,31.78
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,48.53,36.77
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,53.8,41.37
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,56.75,43.77
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,59.55,45.97
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,60.69,46.67
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,61.76,47.29
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,114.8,64.0
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,168.76,97.24
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,223.43,139.45
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,280.26,187.07
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,336.93,236.34
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,399.49,289.78
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,455.12,336.52
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,510.65,381.9
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,516.32,388.52
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,495.61,372.05
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,590.15,445.44
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,711.18,537.33
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,754.94,569.32
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,796.43,598.08
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,834.48,623.95
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,870.07,648.01
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,900.14,667.89
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,927.28,685.74
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,950.11,701.01
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,969.69,714.17
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,983.92,723.46
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,994.46,730.39
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,998.84,733.76
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,999.43,734.76
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,994.28,731.71
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,985.4,726.33
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,969.32,716.28
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,949.93,704.14
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,895.46,667.91
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,827.16,620.98
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,840.31,632.74
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,830.61,627.18
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,795.09,604.41
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,750.64,575.27
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,700.73,541.87
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,649.83,507.16
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,590.98,463.77
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,534.67,421.11
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,469.97,371.0
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,407.81,321.28
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,335.78,263.39
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,269.74,208.16
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,193.92,144.07
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,129.58,87.37
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,56.42,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,12.28,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,21.95,11.67
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,29.72,19.98
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,37.22,26.97
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,41.8,31.12
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,46.23,34.93
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,48.83,37.08
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,56.33,43.38
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,57.75,44.33
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,59.09,45.21
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,107.7,56.92
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,164.22,91.69
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,229.12,141.89
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,287.68,190.7
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,345.42,240.74
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,403.59,290.77
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,460.27,338.11
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,516.44,383.57
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,570.4,426.65
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,623.14,467.54
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,672.87,504.12
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,720.68,538.19
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,764.89,569.87
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,806.67,597.5
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,844.17,621.98
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,878.88,644.42
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,909.01,663.68
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,936.12,680.9
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,958.37,693.54
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,977.26,703.99
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,991.18,712.67
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,1001.35,719.05
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,1005.78,722.3
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,1006.36,723.27
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,1000.68,719.96
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,991.21,714.41
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,974.63,704.4
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,954.75,692.41
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,930.25,677.5
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,902.66,660.6
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,869.32,639.9
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,833.38,617.39
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,797.63,595.74
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,753.02,567.72
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,702.39,534.05
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,650.88,499.27
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,592.28,457.74
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,534.27,415.4
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,471.22,367.98
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,408.9,319.38
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,337.73,262.58
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,272.4,208.37
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,196.91,145.36
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,132.67,89.4
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,57.88,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,13.64,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.49,12.78
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.83,22.47
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,43.08,31.83
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,48.96,37.16
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,54.59,42.06
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,57.87,44.75
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,60.99,47.2
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,62.73,48.3
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,64.32,49.25
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,109.53,60.28
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,169.09,97.56
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,222.89,138.43
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,278.61,184.3
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,334.3,231.65
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,390.75,279.22
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,414.61,304.09
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,414.25,306.12
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,439.18,324.51
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,463.01,341.61
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,526.41,387.28
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,602.56,441.14
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,685.56,503.42
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,780.78,572.79
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,639.97,470.51
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,457.05,333.87
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,684.34,504.15
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,905.94,655.38
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,927.74,666.62
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,946.52,677.72
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,960.07,686.48
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,970.09,693.11
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,974.11,696.07
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,974.48,696.88
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,968.81,693.98
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,959.57,688.97
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,945.85,681.64
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,928.73,672.2
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,904.22,657.21
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,885.18,645.91
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,851.1,624.99
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,814.64,602.45
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,689.06,517.43
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,550.51,417.78
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,601.74,459.27
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,629.35,481.92
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,570.92,440.17
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,513.39,398.41
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,448.33,348.83
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,386.34,300.1
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,316.53,244.8
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,252.64,192.34
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,177.45,130.12
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,116.7,78.14
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,51.1,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,14.1,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,24.18,13.21
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,36.14,25.09
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.7,35.53
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,54.69,41.78
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,61.43,47.58
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,71.33,55.88
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,80.64,63.49
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,76.89,59.95
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,72.82,56.18
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,115.1,66.53
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,166.23,97.66
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,235.74,156.5
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,288.01,203.11
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,327.12,231.51
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,386.43,277.35
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,439.15,320.39
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,491.0,361.44
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,442.39,328.77
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,369.93,274.41
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,506.9,378.57
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,681.19,506.03
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,722.49,534.57
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,761.95,562.2
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,794.54,583.18
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,823.98,601.46
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,852.02,619.63
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,877.71,636.22
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,769.04,558.0
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,627.76,454.59
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,790.87,574.94
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,935.38,675.08
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,940.65,677.65
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,942.49,679.38
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,935.62,676.98
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,932.39,677.12
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,916.45,667.7
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,897.45,656.44
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,707.65,524.67
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,505.09,376.73
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,657.45,493.69
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,772.58,578.8
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,728.98,549.68
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,684.23,520.11
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,551.42,423.65
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,425.19,329.28
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,456.26,355.84
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,463.43,362.93
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,402.0,315.22
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,343.59,268.97
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,276.97,215.65
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,216.54,165.88
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,152.04,112.43
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,90.14,60.49
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,39.79,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.44,12.62
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.89,23.18
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,44.02,32.39
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,51.36,38.93
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,56.89,43.68
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,60.02,46.21
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,63.01,48.5
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,64.28,49.29
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,65.46,49.98
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,108.0,59.98
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,166.04,95.86
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,218.82,135.56
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,273.48,180.18
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,327.65,225.95
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,382.67,272.16
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,436.23,316.01
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,489.69,358.56
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,543.51,400.71
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,593.33,438.99
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,639.87,474.05
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,684.77,507.2
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,726.71,537.42
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,766.55,565.19
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,729.85,533.78
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,663.43,480.93
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,705.44,511.6
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,748.58,542.21
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,641.89,466.68
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,524.29,382.01
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,755.52,553.84
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,951.65,687.63
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,955.7,689.48
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,956.19,690.7
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,950.74,687.53
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,941.82,682.26
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,826.69,604.76
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,682.85,501.11
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,779.56,576.57
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,850.75,629.8
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,820.02,609.9
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,782.62,586.08
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,739.5,557.63
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,695.12,527.82
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,393.77,306.08
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,91.03,67.01
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,310.26,244.81
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,476.52,372.53
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,408.76,320.04
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,349.7,273.81
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,282.66,219.95
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,221.78,169.65
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,156.25,115.29
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,99.99,67.69
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,41.3,0.38
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,13.19,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.68,12.02
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,32.03,21.58
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,42.15,30.75
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,47.24,35.35
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,52.14,39.59
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,55.14,42.12
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,57.98,44.43
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,97.72,77.88
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,148.28,119.49
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,168.39,120.53
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,207.88,144.3
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,247.18,176.54
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,286.17,209.08
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,323.24,236.03
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,375.14,274.74
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,414.13,304.39
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,452.36,332.7
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,508.34,375.14
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,592.62,438.65
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,639.75,472.45
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,685.28,504.33
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,727.57,534.16
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,767.71,560.97
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,803.85,583.5
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,837.5,604.22
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,866.9,622.85
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,893.56,639.7
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,915.25,652.54
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,933.89,663.48
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,947.34,672.07
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,957.26,678.56
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,961.67,682.21
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,962.45,683.74
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,958.17,681.74
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,950.34,677.64
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,935.21,669.49
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,916.78,659.32
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,893.75,646.66
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,867.77,632.07
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,841.95,616.72
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,805.9,594.46
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,764.91,568.39
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,722.24,540.92
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,670.87,507.04
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,621.51,473.34
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,564.54,433.12
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,508.43,392.4
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,442.72,343.34
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,380.38,295.18
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,312.27,240.91
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,249.87,189.54
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,176.35,129.04
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,116.84,78.73
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,51.8,4.45
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,14.55,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,25.69,14.16
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,37.99,26.42
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.58,37.8
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,58.55,44.9
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,66.23,51.49
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,71.71,56.1
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,76.92,60.38
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,80.36,62.93
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,83.21,64.95
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,121.31,73.67
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,169.76,102.87
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,220.84,141.55
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,273.6,184.68
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,325.85,234.61
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,356.4,264.18
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,406.95,300.35
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,482.07,356.8
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,531.76,395.89
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,582.83,435.0
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,628.07,468.07
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,671.74,499.11
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,712.13,528.22
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,750.83,555.64
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,784.67,579.2
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,816.17,600.83
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,844.0,618.91
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,869.53,635.41
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,781.89,569.47
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,662.7,480.18
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,665.35,482.66
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,666.7,483.6
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,813.62,591.32
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,934.5,675.65
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,928.25,670.55
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,925.64,668.98
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,809.85,589.67
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,687.87,502.72
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,762.85,559.8
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,821.24,603.52
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,786.11,580.11
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,749.15,556.01
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,604.86,454.28
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,452.52,343.47
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,510.31,390.25
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,555.31,425.56
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,497.65,383.68
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,441.78,342.73
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,380.03,295.72
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,321.72,250.15
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,248.92,192.75
