Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,191.37,145.9
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,130.72,96.19
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,77.58,52.24
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,35.34,3.18
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,14.1,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,24.94,13.56
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,39.17,27.4
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,51.31,38.42
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,59.98,46.12
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,68.31,53.27
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,84.72,67.2
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,112.06,90.13
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,95.98,76.09
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,85.36,66.74
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,142.15,93.72
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,196.14,132.45
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,249.38,173.85
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,291.96,208.42
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,310.52,228.13
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,312.67,233.35
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,380.18,281.13
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,477.98,352.29
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,507.96,375.4
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,535.74,396.05
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,515.07,380.67
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,485.37,357.78
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,584.79,430.97
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,696.92,511.07
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,737.02,537.1
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,776.83,562.94
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,794.14,574.27
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,809.49,584.35
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,822.57,593.17
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,833.45,600.55
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,826.4,595.89
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,816.5,589.51
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,799.75,578.99
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,788.06,571.76
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,848.43,616.68
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,896.77,652.92
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,740.71,542.88
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,566.89,417.58
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,594.22,440.38
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,631.86,469.0
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,601.48,448.67
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,569.8,427.61
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,556.48,420.98
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,539.41,411.37
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,484.3,371.58
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,430.51,332.26
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,449.82,349.22
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,447.92,349.39
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,387.85,302.96
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,330.81,257.98
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,265.44,205.96
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,206.14,157.48
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,137.9,101.54
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,85.28,57.69
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,38.54,5.41
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,24.99,13.55
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,36.13,24.78
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.69,35.16
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,53.23,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,59.32,45.38
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,63.13,48.57
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,66.73,51.49
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,66.77,51.22
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,66.84,50.97
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,106.54,59.68
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,158.03,89.98
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,215.66,133.25
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,269.35,177.09
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,323.32,223.01
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,378.09,269.37
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,431.6,313.43
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,488.43,358.57
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,508.47,375.45
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,507.36,373.85
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,547.45,402.22
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,588.77,430.82
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,562.32,410.81
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,524.78,382.69
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,569.16,413.7
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,615.62,445.4
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,650.3,469.51
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,689.35,496.42
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,814.16,588.91
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,922.61,663.48
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,936.09,671.64
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,946.13,678.39
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,838.61,605.14
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,689.86,497.68
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,834.97,605.21
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,936.84,675.08
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,919.67,663.73
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,909.28,657.83
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,808.71,590.86
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,688.44,505.55
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,682.0,503.29
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,659.95,489.79
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,629.97,470.99
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,597.57,450.23
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,561.52,425.78
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,523.17,399.23
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,417.61,321.71
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,333.55,258.26
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,287.66,223.7
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,243.2,189.14
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,196.4,151.78
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,152.31,115.69
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,100.51,73.17
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,59.88,39.43
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,27.27,3.27
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,14.55,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,25.65,14.02
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,39.85,27.95
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,52.08,39.06
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,55.55,42.31
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,64.9,50.36
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,89.14,71.0
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,112.75,90.79
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,131.03,105.59
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,153.15,123.34
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,156.73,118.81
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,163.82,124.36
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,207.34,155.53
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,263.98,196.62
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,261.04,195.44
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,252.7,189.8
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,243.31,182.24
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,223.8,166.99
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,211.21,157.31
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,198.01,147.18
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,315.06,233.98
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,438.25,321.81
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,369.75,272.0
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,295.69,217.93
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,380.74,279.62
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,468.73,341.38
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,423.7,309.17
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,376.22,275.31
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,658.15,485.5
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,921.93,664.8
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,934.56,671.87
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,943.74,678.69
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,949.45,683.38
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,951.58,685.88
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,830.83,603.84
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,684.33,497.11
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,812.6,594.77
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,906.13,661.03
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,891.22,652.75
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,864.31,637.18
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,696.37,520.56
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,514.8,386.28
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,635.38,481.3
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,711.61,540.51
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,664.19,507.56
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,613.76,471.78
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,557.47,431.41
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,502.1,390.64
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,439.2,342.38
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,379.11,294.94
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,310.7,240.46
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,248.06,188.89
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,176.23,129.59
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,118.16,80.62
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,53.37,12.68
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,26.31,14.39
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,41.87,29.5
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,57.7,43.66
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,68.03,52.79
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,74.69,58.48
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,81.29,64.03
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,87.57,69.17
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,87.55,68.75
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,86.22,67.23
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,121.45,74.39
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,169.33,102.35
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,215.55,135.77
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,266.38,176.47
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,324.7,225.46
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,378.25,270.8
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,430.17,313.73
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,483.43,356.69
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,534.65,397.66
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,586.13,437.71
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,633.41,472.93
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,679.62,506.44
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,721.24,536.69
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,760.77,564.51
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,797.86,588.24
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,832.82,610.28
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,861.7,628.84
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,887.88,645.68
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,909.62,658.19
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,928.4,668.72
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,942.06,677.27
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,952.23,683.63
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,956.94,686.53
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,958.05,687.24
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,953.68,684.23
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,945.77,679.07
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,931.13,669.96
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,913.24,658.87
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,890.3,644.58
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,872.78,633.94
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,839.94,613.44
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,804.75,591.39
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,763.37,565.63
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,720.35,538.45
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,670.74,506.28
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,622.9,474.09
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,566.51,434.32
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,510.91,394.02
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,449.05,347.9
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,389.72,302.1
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,321.01,247.71
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,257.93,195.97
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,187.81,138.04
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,126.37,86.26
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,56.69,15.15
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,14.55,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,25.69,13.94
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.91,25.4
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,48.45,35.79
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,54.35,41.11
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,61.09,46.89
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,64.83,50.03
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,68.37,52.89
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,66.91,51.34
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,65.65,49.98
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,141.56,95.41
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,211.5,153.54
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,215.36,143.33
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,267.33,174.78
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,322.25,221.68
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,377.89,269.03
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,436.52,317.16
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,490.01,360.29
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,541.41,400.55
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,591.8,438.8
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,639.06,473.7
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,684.79,506.52
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,727.14,537.17
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,767.27,564.88
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,803.48,588.92
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,837.06,611.07
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,865.83,629.93
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,891.84,646.96
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,914.22,660.26
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,933.62,671.61
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,947.41,680.45
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,957.67,687.11
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,962.43,690.59
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,963.55,691.87
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,959.13,689.15
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,951.13,684.25
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,935.18,674.58
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,916.13,663.02
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,892.71,648.39
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,874.68,637.4
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,842.16,617.03
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,807.24,595.04
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,765.78,569.15
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,722.66,541.83
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,673.11,508.78
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,625.34,475.83
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,568.85,435.81
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,513.13,395.29
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,450.55,348.5
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,390.66,302.22
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,321.96,248.26
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,258.87,196.86
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,185.36,136.28
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,125.92,86.19
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,56.8,16.59
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,14.1,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,24.25,12.78
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,35.09,23.92
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.6,33.51
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,49.91,37.47
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,52.39,39.62
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,55.4,42.07
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,58.27,44.3
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,57.09,43.04
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,61.85,46.78
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,101.31,54.59
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,155.53,85.59
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,209.17,125.43
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,271.95,176.49
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,328.06,224.45
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,384.61,272.61
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,439.62,318.17
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,494.48,362.28
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,546.93,403.12
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,598.2,441.7
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,646.63,477.17
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,693.33,510.34
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,736.73,541.21
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,777.8,568.4
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,814.69,591.04
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,848.87,611.63
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,878.59,630.06
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,905.37,646.47
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,927.42,659.75
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,946.27,670.97
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,960.74,679.42
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,971.57,685.62
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,976.32,687.13
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,977.31,686.43
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,973.6,683.88
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,966.22,679.16
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,951.92,670.73
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,934.19,660.3
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,911.73,648.29
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,886.16,634.31
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,854.84,615.75
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,820.88,595.39
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,780.26,570.08
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,737.75,543.29
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,696.17,516.83
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,647.65,485.17
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,591.9,447.32
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,536.45,408.08
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,474.76,363.09
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,416.57,318.92
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,348.93,266.2
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,286.32,215.37
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,213.87,155.67
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,151.29,102.6
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,67.56,21.49
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,14.1,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.24,12.71
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,35.06,23.84
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.55,33.32
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,62.08,47.71
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,84.92,67.17
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,69.04,53.59
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,65.46,50.41
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,66.63,51.1
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,67.71,51.7
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,104.48,59.21
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,156.31,89.04
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,214.02,131.78
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,267.78,175.21
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,322.14,221.0
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,377.38,267.18
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,431.44,311.01
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,489.21,356.01
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,539.94,394.88
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,589.74,431.62
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,637.1,464.36
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,683.08,494.71
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,725.54,523.9
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,765.85,550.46
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,801.3,571.47
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,833.84,590.42
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,863.56,609.92
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,890.67,627.81
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,913.48,641.78
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,933.42,654.01
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,946.91,663.01
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,956.91,670.01
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,962.39,674.36
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,964.25,676.63
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,960.12,674.73
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,952.46,670.81
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,937.6,662.53
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,919.51,652.35
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,904.83,643.87
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,877.91,627.63
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,844.28,607.69
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,808.33,586.12
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,766.34,561.04
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,722.75,534.55
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,674.25,503.21
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,622.73,468.29
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,565.67,429.21
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,509.49,389.53
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,443.34,340.35
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,380.67,292.3
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,312.48,239.6
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,246.86,187.04
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,176.52,129.62
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,116.79,80.1
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,53.5,17.51
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,13.64,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,24.14,12.57
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,37.99,26.36
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.77,37.07
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,55.92,42.62
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,61.89,47.77
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,78.63,61.88
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,99.96,79.57
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,116.34,92.77
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,131.79,105.0
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,161.86,114.49
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,202.29,139.58
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,219.66,144.18
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,266.81,175.74
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,323.87,228.89
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,366.31,267.24
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,387.0,284.3
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,406.14,298.87
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,430.6,316.91
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,453.93,333.74
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,519.37,381.72
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,598.64,438.92
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,624.74,458.3
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,654.77,480.65
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,736.84,541.4
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,818.76,599.09
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,847.26,617.2
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,873.26,634.03
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,841.06,610.34
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,782.0,565.35
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,660.99,480.59
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,515.05,376.11
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,439.53,323.31
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,362.54,267.93
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,674.27,501.65
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,933.61,677.41
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,777.39,568.99
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,587.04,431.34
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,747.58,552.15
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,865.88,634.46
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,834.35,613.5
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,800.25,592.09
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,759.7,565.83
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,717.48,538.25
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,669.45,506.63
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,622.91,474.95
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,566.68,435.26
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,511.22,395.07
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,450.05,348.88
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,391.21,303.05
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,324.05,249.94
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,262.22,199.33
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,192.77,142.06
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,131.23,90.31
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,59.16,20.63
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,13.19,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.67,11.45
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,33.14,22.34
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,43.29,31.55
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,50.29,37.8
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,55.45,42.25
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,59.05,45.19
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,62.46,47.86
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,62.71,47.79
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,62.98,47.72
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,98.1,54.46
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,155.42,88.03
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,226.53,150.32
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,282.17,201.49
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,320.13,231.34
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,357.32,260.29
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,400.86,290.34
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,480.2,348.71
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,531.05,387.96
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,581.05,425.51
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,628.17,459.3
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,673.88,491.06
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,715.92,520.46
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,755.85,547.31
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,792.27,569.82
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,826.28,590.57
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,855.67,609.45
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,882.38,626.63
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,904.71,639.77
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,924.12,651.1
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,852.16,602.85
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,750.53,529.74
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,657.53,467.97
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,571.47,408.81
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,780.3,560.84
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,946.32,671.18
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,926.74,658.59
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,914.07,652.17
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,890.62,638.79
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,864.28,623.58
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,831.74,604.21
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,796.91,583.18
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,755.13,558.05
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,714.94,533.64
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,665.51,501.24
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,615.67,466.86
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,558.52,426.69
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,502.31,386.12
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,438.84,338.98
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,378.33,292.55
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,305.99,235.94
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,244.76,186.23
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,176.07,129.76
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,117.67,81.16
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,54.41,19.55
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,13.64,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.46,11.9
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.91,22.94
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,44.05,32.17
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,50.07,37.52
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,56.31,42.81
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,59.88,45.71
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,63.26,48.35
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,63.83,48.54
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,64.38,48.7
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,98.78,55.06
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,156.28,88.47
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,208.19,126.25
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,262.23,169.62
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,316.28,214.39
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,371.21,259.41
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,425.16,302.74
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,482.63,347.06
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,533.15,386.01
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,582.81,423.21
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,630.08,457.07
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,675.9,488.95
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,717.96,518.51
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,757.91,545.74
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,794.38,568.15
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,828.42,588.82
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,857.44,607.36
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,883.78,624.22
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,905.7,638.32
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,924.7,650.66
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,938.62,659.46
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,949.08,666.22
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,954.56,670.46
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,956.46,672.63
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,951.92,670.44
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,943.85,666.19
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,799.52,572.2
