Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,621.18,446.95
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,656.77,474.59
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,674.56,488.99
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,640.52,466.89
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,605.27,444.05
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,681.51,503.61
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,728.94,539.94
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,680.8,508.01
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,631.81,475.57
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,577.89,438.3
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,522.74,399.05
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,461.32,353.9
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,402.09,308.79
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,334.92,256.33
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,272.94,206.08
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,202.27,147.95
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,141.18,96.6
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,64.57,24.26
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,13.19,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,22.69,11.15
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,32.79,21.88
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,42.59,30.77
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,49.12,36.62
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,53.95,40.78
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,57.24,43.47
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,60.37,45.9
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,61.44,46.53
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,62.44,47.08
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,96.49,53.32
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,154.23,86.72
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,206.43,124.86
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,260.64,168.69
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,315.02,214.19
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,370.28,260.14
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,428.82,307.49
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,482.01,349.66
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,532.93,389.8
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,582.93,428.2
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,630.1,462.71
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,675.77,495.2
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,717.98,525.53
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,758.08,553.43
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,795.68,577.35
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,831.11,599.65
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,796.67,573.69
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,739.23,528.85
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,840.51,604.45
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,929.33,664.52
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,943.82,673.48
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,954.81,680.79
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,960.77,685.3
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,963.08,687.6
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,958.87,685.27
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,951.06,680.78
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,934.12,670.79
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,914.2,658.97
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,891.64,645.48
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,874.61,635.69
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,841.67,615.28
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,806.4,593.28
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,765.35,568.12
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,722.64,541.47
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,674.71,509.65
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,623.86,474.51
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,567.92,434.92
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,512.75,394.83
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,449.53,347.59
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,389.08,300.96
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,321.06,247.54
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,258.48,196.63
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,186.11,137.05
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,127.22,87.64
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,58.16,22.17
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,13.19,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,22.72,11.04
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,32.45,21.63
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,41.91,30.32
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,47.14,35.07
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,50.92,38.35
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,53.61,40.54
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,56.18,42.54
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,56.12,42.24
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,61.9,46.84
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,95.95,52.39
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,148.73,81.32
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,201.99,120.33
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,264.41,170.79
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,319.71,217.48
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,375.55,264.35
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,430.13,309.36
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,484.62,352.97
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,536.64,394.21
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,587.57,433.47
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,635.78,468.95
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,682.34,502.27
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,725.72,533.57
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,766.86,561.57
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,732.6,532.43
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,675.75,485.95
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,783.91,567.42
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,891.24,641.56
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,913.51,654.29
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,932.79,665.67
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,947.4,675.18
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,958.51,682.56
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,964.13,686.83
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,966.09,688.92
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,961.54,686.37
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,953.39,681.67
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,941.13,674.74
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,925.36,665.65
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,902.26,651.85
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,876.15,636.11
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,696.82,514.13
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,496.69,367.73
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,496.67,371.49
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,505.57,380.58
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,583.42,442.96
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,631.46,482.68
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,577.55,443.86
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,522.32,403.61
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,457.39,354.2
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,395.69,305.9
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,327.99,252.75
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,265.64,202.0
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,190.12,139.97
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,129.27,89.12
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,59.09,23.08
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,12.73,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.93,10.32
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,32.06,21.25
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,41.91,30.19
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,58.88,44.95
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,77.92,61.21
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,72.18,56.15
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,67.04,51.54
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,86.32,67.45
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,106.21,83.57
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,140.79,95.47
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,187.13,124.24
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,238.88,167.18
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,277.39,200.97
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,314.65,226.31
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,366.63,264.46
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,384.51,281.44
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,386.06,283.97
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,463.39,340.6
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,559.19,410.51
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,612.8,451.43
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,680.77,502.88
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,696.6,510.33
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,693.78,503.85
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,759.43,554.7
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,825.92,603.07
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,769.53,561.15
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,681.75,494.33
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,704.85,511.32
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,727.18,527.21
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,780.76,565.75
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,840.62,607.84
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,906.45,658.39
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,948.96,688.24
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,891.4,649.47
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,811.2,590.61
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,595.54,439.63
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,366.49,271.4
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,523.5,391.81
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,674.42,503.06
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,683.74,511.12
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,676.27,508.42
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,636.27,480.83
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,595.49,452.53
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,443.69,340.22
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,293.53,225.51
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,306.56,237.76
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,303.5,236.92
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,262.91,205.74
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,223.08,174.5
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,181.25,140.86
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,141.31,107.97
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,99.96,73.43
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,61.88,41.59
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,28.61,9.19
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,11.37,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,21.65,9.96
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,37.93,26.18
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,52.65,39.46
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,67.95,52.89
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,82.89,65.7
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,90.52,72.13
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,101.1,80.9
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,117.14,93.93
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,132.3,105.99
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,162.13,120.33
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,185.35,140.28
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,199.44,150.7
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,212.39,160.39
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,261.69,196.7
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,316.24,237.02
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,325.86,244.7
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,332.76,250.08
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,383.47,287.59
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,433.77,324.52
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,456.29,340.18
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,478.54,355.5
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,319.95,239.52
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,145.6,107.49
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,117.6,86.09
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,89.18,64.04
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,120.78,88.55
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,152.73,113.11
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,144.58,106.58
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,136.26,99.99
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,202.63,150.52
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,269.91,200.87
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,316.98,235.77
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,377.06,279.84
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,257.18,191.6
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,150.37,111.14
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,134.72,99.36
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,119.1,87.41
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,138.38,102.78
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,157.81,118.3
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,167.24,125.85
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,176.88,133.63
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,119.0,88.84
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,62.87,44.7
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,71.73,51.97
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,80.73,59.36
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,80.91,59.85
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,81.25,60.48
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,68.88,50.66
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,56.56,40.76
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,45.02,31.42
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,33.5,21.91
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,23.77,13.74
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,14.06,5.52
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.02,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.1,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,17.63,6.93
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,34.71,23.49
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,50.47,37.61
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,67.41,52.42
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,84.03,66.65
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,95.46,76.29
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,104.02,83.31
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,114.77,91.86
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,125.06,99.87
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,160.66,116.12
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,207.37,150.25
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,209.08,138.92
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,256.76,167.47
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,310.66,212.93
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,365.47,258.91
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,406.78,296.86
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,424.33,312.68
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,485.04,357.99
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,577.29,427.07
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,624.84,462.01
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,670.82,495.12
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,676.49,495.99
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,664.29,483.46
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,679.26,493.41
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,689.93,500.09
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,754.48,545.14
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,823.19,591.96
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,839.4,601.44
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,853.44,609.83
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,831.86,595.26
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,799.81,574.12
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,740.38,532.72
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,667.31,481.7
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,730.98,528.53
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,791.55,571.88
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,820.01,592.88
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,843.99,611.08
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,795.93,580.42
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,746.69,548.98
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,781.26,577.49
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,794.7,588.46
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,753.57,561.37
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,713.85,535.44
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,653.59,494.41
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,594.73,452.57
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,410.7,315.97
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,224.21,172.2
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,192.18,148.28
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,160.57,123.68
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,128.53,98.2
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,97.58,73.06
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,67.44,48.3
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,36.37,22.82
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,17.07,3.69
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,11.37,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,21.0,9.2
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,35.23,23.96
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,49.74,36.97
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,63.42,49.0
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,76.63,60.33
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,65.04,50.29
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,55.55,42.0
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,91.81,72.31
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,131.18,104.44
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,113.22,72.38
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,143.66,77.74
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,196.85,115.96
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,259.0,165.29
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,313.81,211.24
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,369.24,257.62
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,423.28,301.68
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,477.06,344.22
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,528.69,383.85
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,579.33,421.46
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,627.24,455.98
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,673.47,488.33
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,716.37,518.3
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,757.08,545.25
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,735.55,525.27
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,692.79,489.9
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,722.29,510.22
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,751.56,529.7
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,774.93,543.9
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,796.94,557.15
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,883.95,619.35
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,948.43,660.65
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,953.66,664.21
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,955.29,666.23
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,896.18,629.53
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,814.63,572.74
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,874.94,618.26
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,915.75,645.65
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,785.53,560.37
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,638.67,458.31
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,579.42,419.38
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,507.51,370.47
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,472.59,348.19
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,437.13,324.87
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,445.88,333.29
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,436.93,328.76
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,390.61,295.94
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,344.74,262.88
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,300.68,230.38
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,257.37,197.47
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,211.21,161.58
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,167.36,126.43
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,121.99,89.23
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,80.53,54.79
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,37.67,14.03
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,11.82,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,21.09,8.89
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,34.67,23.21
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,48.53,35.59
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,58.41,44.33
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,67.89,52.45
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,74.38,57.8
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,80.56,62.71
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,85.31,66.18
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,89.17,68.81
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,116.12,72.52
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,163.25,97.55
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,211.94,131.64
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,263.02,170.91
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,314.25,211.43
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,366.88,252.42
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,386.08,272.12
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,382.67,271.62
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,441.34,312.43
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,502.72,354.52
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,572.58,404.17
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,658.91,464.64
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,700.63,493.0
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,738.58,519.0
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,777.41,545.32
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,815.35,569.68
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,844.77,589.88
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,871.67,608.68
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,704.22,497.81
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,494.03,350.1
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,545.9,387.84
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,608.62,430.73
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,646.49,457.62
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,683.71,484.19
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,624.9,445.89
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,565.08,406.46
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,325.15,238.87
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,99.09,70.46
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,97.67,69.92
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,96.25,69.15
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,57.2,39.1
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,18.57,8.98
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,17.23,7.99
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,15.89,7.0
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,35.34,22.53
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,54.82,38.12
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,37.07,24.16
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,19.38,10.05
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,16.28,7.61
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,13.19,5.14
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,10.54,2.99
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,7.9,0.81
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,5.7,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,11.37,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,19.6,7.69
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,30.17,19.61
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.43,29.0
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,47.33,35.21
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,52.63,39.82
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,56.37,42.92
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,59.91,45.73
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,61.0,46.28
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,62.02,46.75
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,91.0,51.01
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,148.34,82.79
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,201.01,120.58
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,255.5,164.15
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,316.29,220.75
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,359.14,259.9
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,400.59,288.75
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,472.51,341.99
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,527.06,384.27
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,577.51,422.65
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,587.86,428.2
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,581.66,420.25
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,608.98,439.49
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,635.01,457.37
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,723.74,523.07
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,818.81,589.73
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,762.42,547.07
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,670.46,478.43
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,800.22,572.69
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,920.41,653.57
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,934.84,662.37
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,945.88,669.97
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,948.31,672.21
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,947.23,672.41
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,942.62,670.15
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,934.63,665.85
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,826.91,594.25
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,706.15,509.36
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,695.09,505.38
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,681.67,499.1
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,744.19,547.76
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,787.25,581.43
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,744.91,554.9
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,701.23,527.25
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,651.64,493.52
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,601.68,458.79
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,544.88,418.55
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,489.11,378.03
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,423.2,328.9
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,365.35,284.26
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,300.08,232.29
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,240.4,183.43
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,177.25,131.19
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,121.8,84.58
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,56.92,23.74
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,11.82,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,20.37,7.9
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,32.08,21.03
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,43.4,31.25
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,50.54,37.63
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,58.4,44.38
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,62.24,47.52
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,65.89,50.37
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,67.75,51.64
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,69.47,52.76
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,97.32,56.74
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,147.9,83.3
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,199.71,120.22
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,259.17,167.22
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,307.29,215.53
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,338.8,246.89
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,377.98,275.33
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,419.57,305.21
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,481.23,350.76
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,575.64,420.84
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,623.5,455.25
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,668.75,487.17
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,585.42,425.73
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,469.26,338.42
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,533.82,384.03
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,602.62,430.94
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,613.64,438.08
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,623.74,444.92
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,671.03,477.31
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,725.59,513.83
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,847.43,602.17
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,946.57,669.07
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,873.04,619.63
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,767.37,544.61
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,872.56,622.21
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,942.91,670.31
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,851.45,610.45
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,728.48,524.47
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,820.55,595.23
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,877.75,637.14
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,846.32,617.55
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,812.45,596.79
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,771.52,572.0
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,728.9,545.67
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,682.76,515.52
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,633.36,481.96
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,576.84,442.17
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,521.01,401.78
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,458.1,354.89
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,397.79,308.43
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,330.6,254.95
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,268.52,203.97
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,195.98,144.26
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,136.58,94.32
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,62.48,26.06
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,11.37,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.65,7.17
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,29.87,19.27
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,41.15,29.47
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,46.28,34.08
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,51.26,38.31
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,54.71,41.14
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,57.99,43.72
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,59.2,44.47
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,60.34,45.15
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,95.17,54.01
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,147.88,81.07
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,201.59,119.17
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,257.39,163.58
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,313.19,209.71
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,369.8,256.26
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,429.66,304.19
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,484.09,346.9
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,536.21,387.45
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,587.39,426.18
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,636.1,461.22
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,683.27,494.18
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,726.59,524.72
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,767.72,552.59
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,803.53,574.88
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,836.4,595.12
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,866.72,614.54
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,894.31,632.21
