Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,916.98,645.82
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,936.7,657.59
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,951.32,667.22
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,962.44,674.78
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,968.07,679.04
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,970.04,681.15
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,966.46,679.92
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,959.3,676.57
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,945.29,668.99
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,927.94,659.38
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,806.08,581.18
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,657.04,477.14
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,752.37,550.53
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,819.22,599.07
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,778.39,573.89
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,735.8,547.81
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,684.85,514.53
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,636.16,481.76
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,579.5,442.22
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,523.51,402.03
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,459.82,354.77
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,398.89,308.04
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,330.42,254.39
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,267.24,203.14
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,194.29,143.1
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,134.65,93.05
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,61.72,25.66
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,20.98,7.59
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,36.0,24.18
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,50.69,37.35
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,57.04,43.14
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,64.48,49.56
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,70.42,54.47
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,76.09,59.0
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,75.91,58.52
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,75.16,57.54
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,100.99,60.69
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,150.61,86.5
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,200.18,121.36
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,258.58,167.49
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,312.03,211.96
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,366.64,257.35
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,419.56,300.76
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,473.13,343.57
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,524.88,384.58
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,577.2,424.86
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,624.75,460.0
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,671.07,493.33
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,713.6,524.1
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,754.12,552.85
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,790.19,575.77
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,823.66,596.73
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,853.24,616.05
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,880.22,633.7
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,902.41,646.82
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,921.78,658.11
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,936.66,667.88
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,948.17,675.57
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,953.32,679.5
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,954.95,681.35
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,951.15,679.27
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,943.87,675.13
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,939.98,673.57
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,922.5,663.22
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,899.43,650.46
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,873.44,635.74
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,839.58,614.61
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,803.52,591.89
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,762.04,566.28
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,722.36,541.58
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,670.61,506.88
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,618.81,470.43
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,561.76,430.15
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,505.67,389.49
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,439.87,340.35
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,372.77,288.81
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,305.61,235.58
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,244.5,185.72
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,174.96,128.86
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,115.75,80.08
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,49.96,19.85
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.64,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.02,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,15.83,7.46
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,24.66,15.3
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,35.72,24.96
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,46.79,34.49
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,51.22,38.18
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,55.66,41.76
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,62.33,47.14
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,69.02,52.44
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,101.43,75.44
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,133.05,99.8
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,145.01,108.41
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,157.36,117.28
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,232.42,172.32
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,312.12,230.46
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,361.6,266.15
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,417.37,306.6
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,449.89,330.84
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,489.72,360.11
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,516.46,378.67
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,545.08,398.09
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,638.21,469.35
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,745.25,549.69
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,780.47,572.02
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,813.22,592.37
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,842.23,611.02
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,868.72,627.9
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,890.57,640.58
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,909.7,651.46
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,923.51,660.24
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,934.0,666.97
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,940.18,669.68
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,942.85,670.31
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,939.13,668.32
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,942.49,671.08
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,929.28,663.18
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,912.76,653.32
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,889.88,640.7
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,864.1,626.18
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,832.59,606.7
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,798.6,585.47
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,758.05,560.77
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,718.94,536.72
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,671.32,505.22
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,622.92,472.0
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,566.58,432.58
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,511.05,392.63
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,450.08,347.39
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,391.41,302.36
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,322.93,248.2
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,259.94,196.82
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,187.56,137.53
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,128.86,88.61
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,59.54,24.16
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,13.2,2.11
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,30.65,19.73
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,47.46,34.74
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,63.63,48.93
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,80.34,63.29
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,98.33,78.41
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,115.93,92.87
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,91.56,71.94
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,80.89,62.61
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,104.66,65.16
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,152.83,90.14
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,220.39,144.98
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,272.94,190.93
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,308.28,215.34
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,364.43,258.12
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,416.85,301.43
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,470.4,344.6
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,522.06,385.16
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,573.17,424.07
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,621.39,459.84
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,667.95,493.46
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,711.02,523.45
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,752.14,551.28
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,740.83,537.7
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,709.79,510.13
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,796.53,574.95
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,877.74,631.5
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,902.8,646.17
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,925.21,659.39
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,885.92,632.05
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,822.62,584.25
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,904.28,644.24
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,962.76,682.33
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,936.62,665.77
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,887.49,630.26
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,844.57,602.67
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,799.81,573.54
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,747.39,539.35
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,682.78,496.53
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,760.25,556.19
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,811.32,594.04
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,769.55,567.9
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,729.43,543.04
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,679.6,509.91
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,629.26,475.11
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,543.66,413.52
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,458.62,351.05
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,400.16,307.57
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,344.39,264.79
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,299.5,229.6
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,254.72,192.77
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,183.71,134.77
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,123.27,84.92
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,57.76,23.23
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,20.22,5.71
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,32.12,20.9
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,44.22,31.98
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,49.9,37.2
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,56.28,42.76
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,59.85,45.71
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,63.25,48.4
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,61.71,46.82
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,60.42,45.44
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,92.21,53.47
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,144.17,79.72
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,195.59,115.97
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,249.93,159.64
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,305.42,206.59
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,367.34,258.34
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,415.94,301.29
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,455.14,333.49
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,507.25,373.29
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,579.78,428.44
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,604.55,444.63
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,612.84,447.16
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,640.16,466.36
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,665.46,483.69
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,706.59,511.04
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,747.52,537.75
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,821.01,593.39
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,889.16,640.37
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,843.74,606.5
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,770.86,549.88
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,803.02,572.63
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,840.85,598.36
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,845.98,601.08
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,848.61,602.41
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,917.3,654.68
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,958.11,682.22
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,943.69,673.55
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,926.04,663.21
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,904.01,651.45
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,878.95,637.67
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,847.31,618.4
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,820.6,602.37
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,780.44,578.22
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,738.46,552.46
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,689.81,520.39
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,640.36,487.22
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,586.63,449.43
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,531.42,409.42
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,468.31,362.29
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,407.84,315.62
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,339.6,261.29
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,276.6,209.55
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,202.81,148.89
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,138.03,94.93
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,63.12,25.1
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,10.91,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,19.44,4.69
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.71,20.47
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,44.19,31.79
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,50.23,37.31
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,57.13,43.3
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,61.04,46.53
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,64.76,49.47
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,64.54,49.0
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,64.41,48.6
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,88.57,51.12
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,139.65,76.9
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,197.16,117.96
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,251.05,161.16
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,305.89,207.26
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,361.72,254.23
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,415.73,299.13
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,473.71,345.74
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,525.38,387.3
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,576.24,427.21
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,624.45,463.31
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,671.36,497.49
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,714.43,528.05
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,755.4,555.99
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,793.25,580.22
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,828.7,602.6
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,859.56,623.01
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,887.71,641.58
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,911.36,655.78
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,932.06,668.03
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,947.71,678.4
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,959.88,686.61
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,966.09,689.88
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,968.67,690.92
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,965.19,690.78
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,958.1,688.41
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,942.47,679.08
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,923.69,667.78
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,901.51,654.54
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,885.01,645.14
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,850.83,623.77
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,814.45,600.81
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,773.69,575.65
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,731.22,548.92
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,681.98,516.92
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,629.82,481.46
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,573.18,440.96
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,517.39,400.06
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,450.82,349.87
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,387.63,300.83
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,314.61,243.27
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,252.81,192.83
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,180.82,133.58
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,119.66,82.87
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,56.23,21.91
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,9.55,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,18.21,3.41
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,33.43,21.83
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,48.85,35.7
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,64.29,49.25
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,76.41,59.69
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,90.38,71.4
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,103.77,82.35
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,79.49,61.43
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,57.88,42.94
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,88.11,50.15
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,140.25,75.87
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,192.7,112.63
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,247.82,156.72
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,310.01,208.49
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,365.99,255.66
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,420.49,301.0
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,474.97,345.13
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,527.3,386.32
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,578.66,425.48
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,627.49,461.74
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,674.75,495.85
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,718.47,527.51
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,759.99,556.06
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,795.71,578.63
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,828.16,598.8
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,858.6,618.8
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,886.31,636.93
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,909.02,650.41
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,928.75,661.92
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,943.43,671.59
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,954.65,679.13
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,959.91,682.92
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,961.58,684.53
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,958.7,683.32
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,952.28,679.95
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,938.14,671.97
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,920.76,661.95
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,897.74,649.35
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,880.48,640.6
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,745.76,548.8
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,596.18,440.05
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,676.36,504.52
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,728.25,546.21
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,680.42,514.0
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,629.38,478.71
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,573.06,438.8
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,517.54,398.43
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,453.92,350.9
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,393.05,303.96
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,323.7,249.32
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,257.08,195.3
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,187.05,137.59
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,127.07,87.54
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,58.9,22.34
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,10.46,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,18.65,2.9
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.76,20.41
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,45.02,32.45
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,51.4,38.29
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,57.63,43.72
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,62.82,48.04
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,66.47,50.92
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,64.7,49.04
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,63.23,47.41
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,86.56,49.64
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,144.33,79.98
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,195.44,115.44
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,249.56,158.42
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,305.12,204.89
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,361.65,252.17
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,421.26,300.86
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,475.74,344.61
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,527.92,386.14
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,579.18,425.83
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,628.2,462.05
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,675.79,496.2
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,719.71,527.77
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,761.48,556.42
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,798.67,579.79
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,833.14,601.11
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,863.52,620.86
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,891.1,638.73
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,914.96,652.79
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,935.82,664.89
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,951.12,674.84
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,962.92,682.65
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,968.71,685.28
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,970.84,685.8
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,967.85,684.82
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,961.25,681.76
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,946.53,673.57
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,928.59,663.39
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,784.88,568.75
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,615.56,447.88
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,734.13,538.99
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,822.57,603.33
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,781.38,577.63
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,738.44,551.0
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,687.86,517.6
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,639.58,484.96
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,583.06,445.19
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,527.22,404.85
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,463.02,356.96
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,401.69,309.77
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,331.58,254.79
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,267.05,202.5
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,191.48,140.65
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,129.93,89.42
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,60.02,22.17
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,16.59,1.2
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,32.27,20.78
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,48.04,34.98
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,64.13,49.08
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,79.84,62.57
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,94.49,74.83
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,103.71,82.23
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,95.45,74.89
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,91.89,71.5
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,116.42,77.04
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,163.91,102.64
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,202.4,140.33
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,217.63,161.71
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,273.86,200.24
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,343.94,249.98
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,360.52,263.71
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,362.41,265.58
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,448.62,328.45
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,576.22,421.94
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,582.62,424.33
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,570.3,411.75
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,654.24,475.41
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,753.63,548.77
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,788.82,570.32
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,821.03,590.04
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,850.81,609.04
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,877.97,626.27
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,899.37,638.66
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,917.88,649.2
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,932.45,658.62
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,943.69,666.02
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,947.6,668.86
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,959.24,676.8
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,955.69,674.84
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,948.64,670.87
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,935.62,663.49
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,919.24,654.08
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,896.04,640.07
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,869.95,624.24
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,836.15,603.58
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,800.24,581.41
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,741.13,544.47
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,678.93,503.29
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,535.99,401.03
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,388.19,292.12
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,325.88,246.98
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,266.82,202.97
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,324.9,249.86
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,365.84,281.43
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,298.07,228.57
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,236.59,179.29
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,167.93,123.44
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,102.89,70.4
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,47.16,15.87
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,11.44,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,29.66,18.63
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,46.31,33.65
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,64.29,49.42
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,81.93,64.6
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,98.32,78.37
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,109.81,87.69
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,127.17,101.5
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,139.56,110.9
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,143.58,108.07
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,137.68,103.2
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,151.34,113.11
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,165.36,123.21
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,230.12,170.73
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,306.08,226.42
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,299.05,221.3
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,287.22,212.33
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,308.42,227.32
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,330.06,242.4
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,345.93,253.24
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,362.21,264.32
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,456.4,332.38
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,558.6,404.55
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,553.9,399.58
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,546.68,393.2
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,633.42,455.56
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,729.22,522.58
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,737.5,526.28
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,743.74,529.03
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,851.18,608.25
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,946.07,673.88
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,950.72,676.94
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,951.87,678.44
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,948.05,676.62
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,940.8,672.73
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,924.65,663.16
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,905.47,651.73
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,887.45,641.12
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,860.87,624.87
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,823.45,601.52
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,784.45,576.95
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,741.6,550.32
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,697.52,521.91
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,639.53,481.57
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,577.71,437.87
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,519.05,396.26
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,462.18,354.96
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,391.97,302.32
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,318.26,245.8
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,252.71,194.57
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,193.7,147.29
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,124.03,91.07
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,64.12,42.98
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,29.11,7.64
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,16.47,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,34.63,22.55
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,51.61,37.92
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,63.49,48.52
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,72.54,56.39
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,80.0,62.63
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,87.12,68.37
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,87.45,68.27
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,87.4,67.84
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,107.05,68.9
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,154.35,92.41
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,202.43,125.56
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,254.3,166.33
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,307.16,210.28
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,361.58,255.65
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,419.32,302.93
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,472.79,346.12
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,524.57,386.89
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,575.99,426.23
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,624.26,462.36
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,671.5,496.84
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,715.48,529.02
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,757.71,559.36
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,793.7,583.49
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,826.63,604.48
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,857.14,624.72
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,885.16,643.21
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,908.39,657.31
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,928.76,669.5
