Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,943.7,679.29
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,955.3,686.97
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,960.12,688.81
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,961.42,688.48
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,957.31,686.18
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,949.77,681.77
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,936.41,673.65
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,919.77,663.48
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,901.02,653.39
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,873.3,637.28
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,839.21,615.72
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,803.05,592.65
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,759.49,565.47
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,714.64,536.58
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,661.28,500.54
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,608.01,463.74
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,542.81,417.3
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,485.39,375.31
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,418.54,324.87
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,355.89,276.3
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,286.66,221.34
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,216.78,164.84
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,149.14,109.75
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,85.93,58.51
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,39.21,11.15
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,17.55,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,32.17,20.47
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,45.84,33.04
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,52.56,39.23
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,59.13,44.98
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,65.56,50.38
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,69.88,53.83
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,68.23,52.15
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,66.87,50.69
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,87.99,52.29
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,139.45,77.37
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,197.25,118.11
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,251.44,161.26
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,306.25,207.34
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,362.07,254.36
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,416.87,299.32
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,475.51,345.68
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,527.62,387.46
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,578.92,427.57
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,627.28,463.67
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,674.29,497.8
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,717.76,528.37
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,759.14,556.31
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,797.91,581.02
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,834.57,604.06
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,768.71,555.16
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,672.75,481.43
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,811.96,584.48
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,938.23,669.8
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,953.67,679.14
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,965.58,686.83
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,971.94,691.33
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,974.6,693.58
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,971.63,692.32
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,965.01,688.83
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,952.39,681.56
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,936.3,672.15
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,914.04,660.14
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,888.67,646.06
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,650.42,481.5
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,378.83,279.21
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,594.8,446.29
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,745.32,558.63
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,693.57,523.37
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,641.46,488.14
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,587.28,450.19
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,531.52,409.77
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,465.18,360.1
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,402.17,311.39
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,332.31,255.84
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,268.03,203.1
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,191.74,140.51
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,130.28,89.07
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,59.54,17.73
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,9.1,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,16.33,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,27.23,16.4
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,38.38,26.76
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,43.54,31.48
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,47.06,34.54
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,50.31,37.25
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,53.43,39.72
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,52.8,38.97
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,57.56,42.71
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,79.34,44.37
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,132.91,69.8
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,186.95,107.24
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,250.17,157.16
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,306.3,204.26
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,363.09,252.04
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,418.34,297.97
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,473.41,342.57
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,526.95,385.53
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,579.52,426.66
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,628.84,463.64
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,676.52,498.47
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,720.95,529.87
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,763.15,557.82
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,798.17,580.14
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,829.08,599.55
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,859.16,619.4
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,886.52,637.4
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,909.79,652.94
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,930.11,666.62
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,945.45,676.83
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,957.37,684.92
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,962.89,687.46
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,964.82,687.78
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,961.71,687.61
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,955.05,685.24
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,947.46,681.21
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,926.81,668.64
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,903.68,655.66
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,877.61,640.69
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,842.52,618.21
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,809.84,597.34
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,768.01,571.23
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,724.71,543.76
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,671.33,507.25
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,618.04,469.5
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,559.73,428.18
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,502.54,386.62
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,430.93,333.06
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,368.98,285.24
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,299.52,230.18
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,236.58,179.03
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,167.26,122.58
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,102.26,69.55
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,46.78,11.86
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,8.64,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.98,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.73,15.12
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,37.55,26.04
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,42.81,30.93
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,47.95,35.45
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,51.55,38.48
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,55.0,41.24
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,56.71,42.35
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,58.31,43.33
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,85.41,49.74
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,138.44,74.81
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,192.59,112.55
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,248.64,157.28
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,304.85,204.28
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,361.98,252.06
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,422.44,301.49
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,477.25,345.51
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,530.03,386.63
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,581.93,425.73
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,630.59,461.43
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,677.57,494.89
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,721.15,526.22
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,762.58,554.92
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,800.16,578.43
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,835.1,599.95
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,865.65,619.7
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,893.38,637.58
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,916.5,651.08
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,936.57,662.66
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,951.57,672.39
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,963.09,680.01
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,968.62,684.19
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,970.52,686.29
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,967.35,684.92
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,960.58,681.38
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,946.55,673.64
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,929.25,663.89
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,916.54,658.27
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,891.22,644.36
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,858.12,624.2
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,822.63,602.31
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,781.69,577.24
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,739.0,550.64
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,690.92,518.94
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,639.56,483.98
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,581.74,443.6
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,524.75,402.68
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,458.25,353.34
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,395.03,304.89
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,319.75,245.57
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,255.91,193.52
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,181.72,133.03
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,119.1,81.27
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,55.17,13.21
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,8.64,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,15.96,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,31.35,19.54
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,46.86,33.83
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,54.1,40.5
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,62.05,47.45
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,68.11,52.54
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,73.92,57.24
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,76.7,59.26
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,78.4,60.32
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,97.54,61.24
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,147.49,85.33
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,200.43,122.27
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,254.91,165.1
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,308.43,209.06
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,363.44,254.3
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,417.52,298.3
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,475.14,343.57
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,526.63,383.02
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,577.79,420.98
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,624.98,455.02
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,670.54,486.9
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,713.84,516.26
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,755.44,543.67
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,791.1,566.32
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,824.18,586.47
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,854.13,605.33
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,881.61,622.52
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,903.83,635.25
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,923.18,646.16
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,938.05,655.92
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,949.64,663.72
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,954.49,667.41
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,955.86,669.06
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,951.37,667.14
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,943.48,663.21
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,935.54,659.63
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,917.4,649.57
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,892.84,636.53
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,865.58,621.66
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,831.82,601.09
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,795.84,578.92
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,752.23,552.34
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,707.4,523.9
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,655.84,489.0
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,604.1,453.31
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,538.77,407.7
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,481.27,366.48
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,414.45,317.12
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,351.72,269.43
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,282.6,215.81
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,212.72,160.35
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,144.55,105.4
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,80.57,53.93
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,36.57,5.78
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,12.33,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,28.41,17.18
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,44.27,31.78
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,60.47,46.08
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,76.3,59.78
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,91.36,72.48
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,101.21,80.49
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,123.05,98.11
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,139.35,110.75
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,161.12,119.65
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,194.38,140.74
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,227.41,163.96
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,261.25,188.71
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,297.04,215.23
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,334.42,242.86
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,382.68,274.95
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,475.99,342.97
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,529.0,383.67
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,581.18,422.52
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,630.59,458.31
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,678.54,492.0
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,722.72,523.26
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,764.78,551.82
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,799.74,573.41
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,830.94,592.39
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,861.33,612.01
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,889.08,629.9
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,911.9,643.56
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,931.8,655.39
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,946.75,665.51
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,958.31,673.6
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,963.51,677.78
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,965.14,679.85
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,961.29,678.31
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,964.91,681.7
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,953.13,675.54
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,937.83,667.28
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,914.3,654.64
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,887.78,640.04
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,854.87,620.21
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,819.58,598.71
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,777.57,573.26
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,737.26,548.62
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,687.26,515.84
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,636.74,481.62
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,578.27,440.68
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,520.7,399.27
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,456.45,351.66
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,394.99,304.59
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,324.2,248.68
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,256.55,193.78
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,184.94,135.16
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,123.8,84.0
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,56.38,9.2
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,8.19,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,14.71,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,27.27,16.08
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.95,27.99
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.49,34.02
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,53.87,40.48
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,57.95,43.91
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,61.85,47.04
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,62.51,47.33
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,63.18,47.61
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,82.49,48.55
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,141.13,78.01
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,194.61,114.6
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,250.57,158.39
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,306.55,204.72
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,363.53,251.88
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,419.08,297.2
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,478.42,343.9
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,531.28,384.64
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,583.25,423.44
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,632.5,459.14
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,680.21,492.73
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,724.01,523.86
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,765.65,552.41
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,804.01,576.24
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,839.99,598.29
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,870.96,618.2
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,899.06,636.27
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,922.02,649.99
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,941.87,661.75
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,956.99,671.69
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,968.59,679.53
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,974.65,683.99
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,977.03,686.29
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,973.79,684.9
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,966.92,681.36
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,953.1,673.78
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,935.88,664.14
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,913.94,652.61
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,888.92,639.08
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,865.08,624.98
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,830.2,603.51
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,789.51,579.21
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,747.0,553.32
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,696.59,520.54
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,645.5,486.73
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,591.3,449.57
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,535.34,409.71
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,469.97,361.57
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,407.43,313.86
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,337.0,258.27
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,272.19,205.39
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,196.82,143.69
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,131.04,88.55
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,58.77,6.88
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,13.16,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,26.08,15.02
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,39.14,27.29
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.43,33.96
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,54.69,41.18
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,58.69,44.55
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,62.53,47.61
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,62.38,47.23
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,62.35,46.92
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,80.78,47.76
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,132.0,71.78
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,189.87,112.13
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,244.37,155.14
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,299.27,200.71
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,355.26,247.13
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,397.75,285.94
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,415.35,301.82
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,457.46,332.59
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,501.71,364.37
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,574.2,418.15
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,669.16,487.36
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,712.5,517.69
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,753.77,545.89
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,790.59,568.76
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,824.7,589.67
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,855.66,609.33
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,883.93,627.2
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,907.25,640.59
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,927.63,652.1
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,942.5,661.89
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,953.95,669.66
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,960.48,674.47
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,963.39,677.16
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,872.29,618.09
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,747.67,530.71
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,850.66,607.29
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,929.25,661.08
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,905.85,646.91
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,879.5,631.56
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,846.79,612.23
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,811.72,591.17
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,770.52,566.67
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,731.15,543.03
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,662.15,497.04
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,595.31,450.08
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,545.51,416.08
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,495.23,380.51
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,432.34,333.29
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,367.65,283.42
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,300.66,230.6
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,239.47,180.83
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,171.29,125.06
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,112.79,76.03
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,51.38,2.48
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,24.14,13.35
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,34.25,23.2
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,39.24,27.87
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,44.15,32.22
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,47.13,34.73
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,50.01,37.03
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,50.58,37.22
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,56.26,41.64
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,75.03,42.36
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,127.79,66.35
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,182.07,103.53
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,245.43,153.17
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,301.29,199.37
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,357.9,246.24
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,413.25,291.51
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,468.55,335.56
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,521.8,376.74
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,574.14,415.99
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,623.71,452.34
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,671.71,486.64
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,666.23,479.44
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,637.91,455.33
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,731.77,525.06
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,831.77,593.88
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,863.23,614.01
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,891.82,632.7
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,837.46,595.31
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,753.73,532.92
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,869.76,618.67
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,963.81,681.52
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,918.7,652.39
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,848.68,601.11
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,827.04,588.06
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,802.95,573.07
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,884.47,634.72
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,933.99,668.5
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,868.39,627.58
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,783.17,569.84
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,693.2,507.92
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,594.13,438.39
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,488.21,363.89
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,401.08,300.66
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,459.91,347.97
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,507.27,385.73
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,423.65,324.66
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,357.27,275.24
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,310.59,240.33
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,264.79,205.01
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,275.09,212.16
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,267.87,203.26
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,188.94,138.38
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,125.55,84.7
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,56.04,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,13.64,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,25.33,14.18
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.42,26.66
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,45.37,33.05
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,53.17,39.88
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,57.25,43.32
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,61.16,46.46
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,61.46,46.45
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,61.83,46.48
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,79.77,47.17
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,137.32,75.71
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,189.55,111.35
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,244.33,154.36
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,306.51,211.88
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,349.61,251.16
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,392.84,281.12
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,470.75,338.65
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,523.34,379.22
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,575.12,418.08
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,555.93,402.94
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,508.56,365.52
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,624.38,452.43
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,758.14,549.08
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,793.86,570.86
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,826.26,590.93
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,856.77,610.67
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,884.61,628.65
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,907.45,642.39
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,927.31,654.26
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,942.18,664.09
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,953.67,671.9
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,959.74,676.39
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,962.25,678.78
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,826.94,588.69
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,649.97,463.31
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,800.88,573.89
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,914.04,652.85
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,895.45,642.5
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,868.16,627.3
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,834.36,606.46
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,798.45,584.11
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,732.96,542.01
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,662.44,494.46
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,610.71,459.22
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,559.12,423.25
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,415.47,317.7
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,289.48,221.83
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,248.73,190.98
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,209.15,160.16
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,166.78,126.68
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,126.49,94.19
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,86.61,61.7
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,44.07,27.02
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,20.02,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.3,11.65
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,33.55,22.53
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,38.16,26.9
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,42.73,30.98
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,46.19,33.84
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,49.51,36.44
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,55.79,41.43
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,57.23,42.27
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,75.66,42.82
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,129.28,66.92
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,184.58,104.66
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,248.73,154.59
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,305.3,200.99
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,362.62,247.96
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,418.86,293.25
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,474.89,337.0
