Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,528.65,377.89
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,581.49,416.79
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,631.76,452.94
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,680.36,486.96
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,725.18,518.45
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,767.78,546.74
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,806.11,570.36
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,841.66,592.03
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,873.47,612.46
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,902.37,631.06
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,926.5,645.35
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,947.44,657.67
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,963.16,667.85
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,975.31,675.94
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,982.81,681.29
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,986.54,684.45
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,849.56,596.32
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,665.92,468.67
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,833.07,589.49
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,949.76,666.7
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,927.62,654.37
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,902.3,641.0
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,871.16,622.5
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,837.32,602.18
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,796.65,578.38
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,760.61,557.38
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,712.08,526.55
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,662.55,494.51
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,605.96,457.18
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,549.69,417.65
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,487.01,371.19
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,424.98,323.7
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,354.63,269.04
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,289.66,216.55
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,213.32,154.08
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,147.75,97.87
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,65.22,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,20.99,10.49
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,30.12,19.63
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,35.35,24.45
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,40.44,28.89
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,43.25,31.2
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,50.35,36.99
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,52.0,38.07
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,53.59,39.07
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,72.05,39.79
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,126.16,63.96
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,188.99,107.33
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,245.91,151.9
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,302.81,198.72
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,360.4,246.06
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,416.85,291.77
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,473.13,336.04
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,527.08,377.91
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,580.04,417.85
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,630.57,454.24
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,679.44,488.44
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,724.19,518.54
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,766.69,544.91
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,804.42,567.81
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,839.05,588.54
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,871.27,608.87
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,900.61,627.36
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,924.27,642.3
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,944.73,655.32
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,960.39,665.46
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,972.48,673.52
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,979.47,677.13
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,982.73,678.57
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,980.31,677.73
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,974.2,674.76
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,959.39,666.52
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,941.31,656.39
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,919.16,645.12
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,893.9,631.86
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,862.03,612.98
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,835.4,597.47
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,794.76,573.82
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,752.24,548.61
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,702.11,516.67
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,651.2,483.67
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,596.21,447.09
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,539.58,407.56
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,474.09,360.13
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,411.35,313.0
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,340.3,258.01
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,274.88,205.45
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,198.72,143.49
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,132.15,87.06
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,57.89,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,11.82,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.91,11.01
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.23,22.2
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,40.36,28.68
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,46.0,33.61
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,50.06,37.05
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,53.93,40.18
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,54.62,40.45
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,55.34,40.7
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,79.0,46.12
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,132.09,70.09
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,185.64,106.36
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,241.75,150.22
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,304.48,201.31
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,361.3,248.0
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,417.12,293.2
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,473.12,337.26
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,526.65,378.24
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,579.28,417.25
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,629.32,453.29
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,677.87,487.28
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,723.02,519.16
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,766.0,547.77
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,804.35,571.54
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,839.94,593.34
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,871.77,613.58
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,900.69,631.96
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,924.8,645.97
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,945.72,657.98
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,961.4,668.16
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,973.51,676.24
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,980.03,679.55
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,982.82,680.69
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,979.92,680.98
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,973.33,679.12
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,957.57,670.2
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,938.56,659.37
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,916.0,646.05
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,890.37,630.83
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,858.16,611.64
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,831.31,595.9
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,790.41,571.96
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,747.68,546.48
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,698.17,515.0
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,647.86,482.4
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,592.26,445.31
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,535.0,405.24
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,469.52,357.66
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,406.86,310.4
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,335.97,254.95
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,270.77,202.13
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,194.58,140.2
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,127.91,83.56
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,55.81,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,11.82,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.67,11.31
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.72,23.3
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,42.16,30.11
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,50.17,37.13
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,54.4,40.72
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,58.45,44.0
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,58.54,43.83
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,58.73,43.73
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,76.15,44.41
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,134.46,72.89
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,187.08,108.38
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,242.54,151.52
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,299.09,198.11
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,361.99,249.27
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,416.98,293.78
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,472.14,337.13
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,525.9,378.04
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,578.83,416.92
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,628.64,452.58
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,676.95,486.13
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,721.76,517.49
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,764.43,545.75
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,802.14,568.77
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,837.05,589.79
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,868.61,609.47
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,897.31,627.28
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,920.34,640.55
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,940.18,651.85
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,956.21,661.85
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,968.75,669.8
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,974.31,673.95
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,976.19,676.0
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,972.9,674.62
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,965.97,671.15
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,949.09,661.96
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,929.14,650.95
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,915.71,643.8
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,889.37,628.44
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,855.07,608.3
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,818.52,586.55
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,776.26,561.73
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,732.35,535.4
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,683.15,504.08
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,630.59,469.48
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,571.86,429.6
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,514.11,389.15
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,445.7,339.33
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,380.95,290.51
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,305.87,232.22
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,242.19,180.91
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,168.04,120.76
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,105.49,68.12
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,46.66,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.46,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,23.47,11.65
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,40.54,28.11
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,58.16,43.66
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,76.21,59.34
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,88.95,70.22
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,96.87,76.78
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,108.0,85.67
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,118.69,93.99
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,137.44,98.63
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,171.93,115.34
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,212.3,140.55
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,261.62,175.97
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,310.5,214.58
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,360.71,254.07
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,409.31,291.47
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,460.85,329.92
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,510.71,366.22
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,560.67,401.2
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,608.95,434.56
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,658.17,467.6
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,701.4,497.12
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,743.1,525.1
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,784.61,551.83
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,818.29,571.69
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,805.74,561.05
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,767.68,532.11
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,722.35,501.53
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,663.76,461.62
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,627.11,438.03
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,588.0,412.2
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,794.14,558.07
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,962.49,667.51
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,825.34,579.02
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,645.92,455.79
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,546.52,389.29
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,431.95,309.82
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,542.33,391.85
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,647.97,468.33
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,735.61,534.33
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,801.18,583.11
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,545.52,405.26
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,274.77,203.61
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,412.18,311.05
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,520.46,393.57
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,260.56,200.52
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,24.01,11.88
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,41.68,29.26
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,57.19,43.1
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,73.19,57.05
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,86.12,68.17
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,102.76,82.14
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,119.54,95.76
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,135.68,108.58
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,155.39,115.88
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,184.38,131.53
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,222.94,159.03
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,262.75,189.16
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,300.62,219.15
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,338.11,248.68
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,375.15,276.87
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,412.19,304.46
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,444.2,328.36
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,469.19,346.66
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,433.38,320.64
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,389.79,288.28
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,414.46,306.21
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,439.81,324.29
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,557.36,409.5
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,685.14,499.03
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,584.33,426.75
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,470.73,344.49
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,698.37,514.6
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,912.25,663.8
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,849.62,617.74
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,763.66,554.75
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,682.99,498.9
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,610.71,447.47
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,458.54,339.66
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,305.91,227.7
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,638.95,479.98
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,907.33,666.25
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,865.91,637.08
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,812.06,599.47
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,774.1,575.31
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,733.97,549.28
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,698.72,527.09
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,661.0,502.76
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,610.84,468.04
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,560.56,432.62
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,507.06,394.44
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,453.92,355.51
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,410.64,322.44
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,366.07,287.09
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,295.82,230.82
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,232.14,178.27
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,161.73,119.56
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,101.67,66.7
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,34.56,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.94,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.9,0.98
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,13.62,6.02
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,19.35,11.03
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,25.53,16.41
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,31.72,21.71
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,33.5,23.11
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,35.29,24.47
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,107.91,80.88
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,176.52,132.39
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,196.39,146.79
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,215.67,161.08
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,260.82,193.83
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,305.47,226.41
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,331.51,245.59
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,361.87,267.56
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,398.48,294.32
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,442.73,326.45
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,478.31,351.42
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,515.22,377.08
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,540.66,394.91
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,565.85,412.46
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,581.49,423.28
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,596.18,433.41
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,706.55,512.53
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,824.23,594.25
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,865.19,623.75
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,904.42,652.55
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,917.96,661.48
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,928.35,668.48
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,935.0,673.47
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,938.35,676.46
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,878.93,634.86
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,820.27,592.97
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,858.36,623.47
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,894.6,651.19
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,849.53,620.76
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,799.84,586.89
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,783.94,579.11
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,769.86,572.15
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,725.04,543.06
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,673.09,508.78
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,622.63,473.81
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,572.25,438.23
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,511.78,394.57
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,453.32,351.42
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,390.13,303.62
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,330.41,257.17
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,251.31,194.83
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,189.54,144.54
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,125.2,91.78
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,62.78,39.29
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,23.52,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,22.46,10.08
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,38.16,26.24
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,51.89,38.58
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,66.27,51.15
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,79.08,62.21
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,91.42,72.6
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,115.3,92.31
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,140.1,112.38
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,154.5,115.84
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,190.15,137.74
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,194.98,128.49
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,245.81,158.74
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,309.2,216.74
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,359.52,261.45
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,399.9,290.65
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,466.98,341.43
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,519.95,383.29
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,573.38,424.26
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,514.33,380.1
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,422.84,309.44
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,578.44,427.19
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,756.48,555.55
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,702.1,510.61
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,611.43,440.5
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,755.39,547.68
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,890.79,641.02
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,913.9,655.27
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,933.91,668.45
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,949.31,678.4
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,961.28,686.29
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,966.82,690.18
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,968.75,691.95
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,896.61,646.65
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,799.57,578.66
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,700.84,511.28
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,600.0,440.51
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,766.3,565.42
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,888.18,651.16
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,806.24,596.65
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,715.6,533.6
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,594.8,448.85
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,497.02,377.75
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,503.34,385.82
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,515.85,397.36
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,466.87,362.17
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,417.76,326.27
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,361.95,283.98
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,308.04,241.89
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,248.48,193.99
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,184.64,141.54
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,125.47,92.17
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,74.12,46.65
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,26.06,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.28,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,21.47,9.05
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.72,23.46
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,45.11,32.96
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,55.13,41.84
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,61.76,47.65
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,68.12,53.04
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,101.43,80.98
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,133.92,107.61
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,152.67,113.94
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,182.75,129.45
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,199.33,131.43
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,243.25,158.78
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,297.58,204.39
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,357.94,254.62
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,407.55,297.54
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,442.51,325.71
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,476.08,350.79
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,506.53,372.66
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,527.41,386.43
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,544.69,397.1
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,548.4,397.74
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,546.64,394.41
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,612.24,438.94
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,685.17,486.58
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,704.85,498.37
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,723.4,509.78
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,840.08,590.8
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,942.81,654.07
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,958.36,664.05
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,970.4,673.05
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,977.87,678.03
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,981.63,680.86
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,978.72,681.11
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,972.14,679.22
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,950.66,668.15
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,937.17,662.16
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,913.11,648.86
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,886.07,633.69
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,854.9,616.64
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,821.06,597.51
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,778.31,572.53
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,737.64,548.53
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,687.74,516.52
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,637.09,483.26
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,577.64,441.42
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,519.18,399.2
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,452.9,350.04
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,389.57,301.45
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,316.49,243.89
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,246.79,187.15
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,171.67,125.31
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,107.7,67.46
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,37.11,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.37,7.84
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,34.01,22.71
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,42.22,30.34
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,51.47,38.53
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,56.43,42.9
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,61.18,46.92
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,61.8,47.21
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,62.49,47.51
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,79.11,48.07
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,131.42,72.27
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,189.87,113.08
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,245.14,156.92
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,301.15,203.7
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,358.32,251.38
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,414.39,297.33
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,474.35,344.68
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,527.97,386.16
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,580.82,425.73
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,630.73,462.04
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,679.33,496.37
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,724.81,528.67
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,768.22,557.94
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,808.45,583.31
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,846.58,607.09
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,750.39,539.11
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,611.8,436.8
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,791.28,567.9
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,952.47,674.5
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,968.19,683.78
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,980.3,692.0
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,986.77,696.8
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,989.49,699.39
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,986.47,698.17
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,979.73,694.75
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,966.38,687.59
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,949.52,678.28
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,927.37,666.7
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,902.09,653.07
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,868.74,632.75
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,832.88,610.67
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,798.9,590.69
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,755.3,563.84
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,704.46,530.43
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,652.95,496.05
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,594.28,455.62
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,538.68,415.2
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,472.02,365.42
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,408.35,316.22
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,334.72,257.82
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,267.32,202.32
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,188.06,136.8
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,119.8,73.55
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,41.84,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.26,4.05
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.27,19.55
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,36.61,25.55
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,41.64,30.12
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,45.12,33.15
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,48.48,35.92
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,53.5,39.99
