Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,53.94,40.11
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,71.46,40.98
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,125.96,65.88
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,181.92,105.05
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,246.36,156.79
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,303.44,205.05
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,361.33,254.01
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,418.0,301.23
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,474.68,347.1
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,529.08,389.78
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,582.54,430.34
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,633.49,467.93
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,682.89,503.32
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,728.73,536.38
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,772.36,565.6
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,811.54,590.35
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,848.05,613.11
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,880.48,634.3
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,909.89,653.5
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,933.9,667.83
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,954.55,680.01
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,970.77,690.54
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,983.37,698.85
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,989.34,701.88
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,991.54,702.66
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,988.45,701.39
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,981.63,697.89
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,963.5,687.5
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,942.29,675.24
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,919.13,662.87
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,901.91,654.41
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,868.24,633.85
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,832.18,611.64
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,789.47,585.7
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,745.04,558.19
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,695.52,525.5
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,642.73,489.94
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,583.03,448.19
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,524.31,405.65
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,456.1,354.48
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,391.32,304.19
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,316.61,245.09
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,245.75,187.05
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,167.47,122.08
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,100.23,59.95
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,34.28,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,20.23,6.68
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,39.17,27.0
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.43,34.86
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,56.05,42.59
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,62.69,48.35
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,70.14,54.57
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,67.6,52.04
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,65.55,49.9
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,82.19,50.3
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,134.97,74.71
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,193.92,115.39
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,250.24,159.53
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,307.6,207.43
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,366.16,256.32
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,427.57,306.42
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,484.63,352.07
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,539.5,394.61
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,593.57,435.12
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,645.05,472.63
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,695.16,508.07
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,740.92,540.61
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,784.48,569.85
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,824.39,594.64
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,861.74,617.48
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,893.84,638.01
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,922.93,656.55
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,948.02,671.12
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,969.83,683.59
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,985.35,693.52
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,997.21,701.26
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,1003.86,706.14
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,1006.68,708.76
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,1003.24,707.28
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,996.03,703.59
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,982.61,696.08
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,965.61,686.42
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,942.29,672.77
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,915.79,657.12
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,882.56,637.03
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,854.66,620.44
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,812.09,595.11
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,767.63,568.17
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,715.53,535.4
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,662.69,501.41
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,602.15,460.05
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,544.86,418.71
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,476.45,367.72
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,411.23,317.37
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,335.49,257.84
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,266.36,201.27
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,183.31,132.95
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,110.26,64.1
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,38.74,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.45,3.82
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.56,21.36
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,39.34,27.84
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,46.7,34.43
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,51.11,38.26
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,55.33,41.76
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,54.51,40.85
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,59.33,44.67
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,76.9,45.4
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,131.28,70.2
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,185.87,107.63
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,243.17,152.94
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,307.49,206.17
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,366.1,255.02
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,423.1,301.77
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,480.2,347.19
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,535.0,389.45
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,588.85,429.56
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,640.17,466.57
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,689.91,501.31
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,735.29,533.19
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,778.4,561.17
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,818.35,585.59
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,855.56,607.96
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,887.71,628.46
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,916.81,647.02
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,940.92,661.07
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,961.67,673.02
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,977.97,683.65
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,990.62,692.13
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,996.6,696.58
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,998.75,698.81
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,995.6,697.89
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,988.69,694.76
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,975.59,687.85
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,958.91,678.8
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,935.87,667.11
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,909.61,653.32
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,877.61,634.34
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,842.95,613.49
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,801.31,588.77
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,764.68,567.12
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,714.02,534.4
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,662.52,500.53
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,603.15,460.53
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,544.37,418.29
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,478.88,369.51
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,414.41,319.76
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,339.45,260.69
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,270.96,204.43
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,188.19,135.8
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,115.32,64.33
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,40.65,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.51,2.12
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,29.99,19.1
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,36.41,25.22
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,42.66,30.84
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,46.48,34.16
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,50.17,37.2
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,50.7,37.46
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,56.36,41.99
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,73.93,42.65
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,128.53,67.35
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,184.43,105.71
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,249.19,156.5
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,307.22,204.63
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,366.08,253.31
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,423.51,299.97
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,480.88,345.1
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,535.75,387.69
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,589.67,428.28
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,641.06,465.17
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,690.86,499.86
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,737.09,532.25
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,781.09,560.82
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,820.69,585.09
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,857.54,607.37
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,890.21,628.1
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,919.83,646.88
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,944.45,661.17
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,965.72,673.38
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,981.59,683.7
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,993.78,691.87
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,1000.23,697.02
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,1002.84,699.94
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,1000.15,699.33
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,993.67,696.52
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,979.22,688.83
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,961.33,679.09
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,938.34,666.16
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,912.14,651.18
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,879.54,631.99
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,844.23,610.92
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,809.58,591.1
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,765.27,564.43
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,714.45,532.79
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,662.75,499.85
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,603.61,459.91
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,547.37,419.44
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,479.58,369.08
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,414.81,319.19
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,339.03,259.56
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,269.8,202.82
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,187.59,134.74
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,114.34,60.63
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,40.45,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,13.94,1.21
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,28.27,17.71
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,34.35,23.58
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,40.29,28.94
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,43.85,32.06
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,47.29,34.91
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,53.0,39.5
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,54.2,40.18
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,71.8,40.74
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,126.7,65.55
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,183.34,104.68
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,248.61,156.17
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,306.8,204.67
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,365.85,253.81
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,423.53,301.0
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,480.98,346.53
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,536.11,389.66
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,590.28,430.78
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,641.64,467.77
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,691.18,502.31
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,737.42,534.93
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,781.42,563.71
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,821.12,588.51
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,858.01,611.28
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,890.61,632.17
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,920.19,651.1
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,943.89,664.93
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,964.17,676.62
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,979.97,686.65
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,992.12,694.5
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,998.1,698.96
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,1000.3,701.22
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,997.21,699.99
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,990.37,696.57
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,976.88,689.09
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,959.85,679.5
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,936.49,667.33
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,909.96,653.12
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,877.43,633.58
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,842.18,612.18
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,807.43,592.18
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,762.9,565.22
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,712.3,532.49
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,660.71,498.5
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,600.78,457.93
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,543.86,416.94
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,477.8,367.93
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,414.42,319.11
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,338.31,259.28
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,268.81,202.29
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,186.81,134.08
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,113.01,56.25
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,40.12,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,13.99,0.5
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,28.34,17.72
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,35.71,24.71
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,42.81,31.09
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,46.62,34.43
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,50.31,37.49
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,51.9,38.65
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,58.78,44.22
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,76.86,45.1
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,131.87,70.31
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,188.08,109.34
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,246.59,156.0
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,310.71,208.96
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,369.36,257.57
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,427.02,304.43
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,484.58,349.62
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,539.43,392.2
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,593.32,432.75
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,644.48,469.21
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,693.97,503.34
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,739.74,535.34
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,783.23,563.63
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,821.47,586.99
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,856.56,608.13
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,888.36,628.32
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,917.17,646.6
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,940.59,660.62
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,960.66,672.6
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,975.87,682.57
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,987.48,690.45
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,992.46,694.35
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,993.7,696.12
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,989.23,694.47
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,981.06,690.67
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,963.22,681.29
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,952.61,676.6
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,927.83,663.81
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,900.01,649.07
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,866.41,629.1
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,830.3,607.33
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,786.22,580.87
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,740.51,552.87
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,692.43,521.8
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,640.33,487.25
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,579.16,444.34
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,519.18,400.79
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,452.8,350.38
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,389.25,300.54
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,312.63,239.76
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,243.04,182.59
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,162.34,115.92
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,91.56,41.1
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,32.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.31,0.14
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,30.29,19.25
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,39.35,27.77
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,48.14,35.62
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,54.93,41.52
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,60.14,45.86
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,61.16,46.4
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,62.22,46.92
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,79.25,47.68
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,131.49,72.05
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,190.15,112.96
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,246.05,157.16
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,302.44,204.14
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,360.06,252.04
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,416.83,298.43
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,477.12,345.92
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,531.17,387.5
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,584.51,427.18
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,635.05,463.76
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,684.11,498.24
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,729.2,530.01
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,772.22,558.64
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,811.75,583.22
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,848.79,605.95
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,880.17,625.56
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,908.61,643.23
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,932.62,656.99
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,953.4,668.7
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,968.91,678.18
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,980.87,685.55
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,986.26,688.93
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,987.95,690.15
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,983.95,687.6
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,976.29,682.93
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,961.69,674.05
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,943.76,663.24
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,929.28,655.13
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,901.69,638.75
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,867.01,617.91
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,829.88,595.42
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,786.13,569.6
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,740.75,542.31
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,691.2,510.88
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,638.14,476.43
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,576.99,434.58
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,517.05,392.03
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,446.99,340.6
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,380.62,290.12
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,303.64,230.51
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,231.43,172.49
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,151.27,106.93
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,78.14,30.24
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,26.68,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.32,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,30.28,19.08
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.99,27.31
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,48.75,35.97
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,53.83,40.4
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,58.7,44.44
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,58.34,43.83
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,58.17,43.34
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,76.01,44.45
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,135.13,73.76
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,188.85,110.64
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,245.65,155.56
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,303.07,203.32
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,361.57,251.79
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,422.83,301.22
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,479.43,345.84
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,533.99,387.5
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,587.71,427.05
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,638.57,463.26
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,687.93,497.24
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,733.44,528.9
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,776.78,556.94
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,816.48,581.01
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,853.61,603.15
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,885.42,622.97
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,914.22,640.86
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,938.05,654.62
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,958.53,666.32
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,974.11,676.44
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,986.06,684.45
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,991.86,688.8
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,993.87,690.98
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,990.14,689.37
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,982.69,685.62
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,965.62,675.99
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,945.37,664.51
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,921.42,650.75
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,903.68,641.01
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,869.23,620.48
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,832.28,598.31
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,789.1,573.0
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,744.22,546.12
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,691.06,511.95
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,640.53,478.99
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,579.64,437.43
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,519.87,394.89
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,449.84,343.29
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,383.53,292.62
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,306.79,232.75
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,237.23,176.37
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,153.65,107.92
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,79.33,25.27
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,27.41,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,17.08,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,33.28,21.44
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,43.44,31.03
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,53.97,40.39
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,61.39,46.82
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,68.52,52.75
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,69.61,53.42
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,69.5,53.03
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,86.81,53.96
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,138.27,78.36
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,190.5,114.05
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,251.43,161.44
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,307.25,207.42
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,364.47,254.41
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,420.82,299.88
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,477.77,344.45
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,531.97,385.64
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,585.57,425.0
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,636.14,460.99
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,684.8,494.58
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,729.69,525.78
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,772.58,554.24
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,811.57,578.17
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,848.22,600.37
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,879.79,620.12
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,908.46,638.0
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,931.37,651.23
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,951.02,662.47
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,965.91,671.82
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,977.29,679.12
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,981.61,680.76
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,982.29,680.31
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,977.88,679.32
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,969.86,676.26
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,965.41,674.54
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,946.63,663.93
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,921.39,650.77
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,893.15,635.66
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,858.09,615.05
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,820.71,592.77
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,780.24,569.09
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,734.28,541.3
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,680.14,506.25
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,625.8,470.2
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,563.24,426.67
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,502.13,382.9
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,432.46,330.64
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,366.44,279.53
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,285.41,216.52
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,217.27,161.38
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,140.06,97.86
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,61.85,13.23
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,22.58,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.55,18.24
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,38.28,26.54
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,48.04,35.19
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,53.15,39.64
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,58.06,43.71
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,58.1,43.54
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,58.3,43.45
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,76.64,44.71
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,135.96,74.3
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,189.44,111.0
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,246.32,155.91
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,304.34,204.14
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,368.35,256.61
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,425.39,302.37
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,482.72,346.75
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,538.05,389.62
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,592.57,430.61
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,643.82,467.23
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,693.59,501.69
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,739.59,532.77
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,783.36,560.02
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,823.74,585.0
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,861.6,608.16
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,893.82,628.86
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,922.95,647.63
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,947.95,663.84
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,969.57,678.01
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,984.79,687.95
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,996.3,695.73
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,1002.54,699.2
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,1004.96,700.43
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,1001.55,699.03
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,994.36,695.42
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,979.93,687.69
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,961.9,677.81
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,938.51,665.69
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,911.9,651.48
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,878.62,631.52
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,842.74,609.77
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,807.45,589.29
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,762.43,561.92
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,709.75,527.87
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,656.39,492.75
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,595.2,451.8
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,537.23,410.35
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,467.29,358.49
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,400.87,307.29
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,323.23,245.89
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,252.88,188.04
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,167.12,116.54
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,87.18,10.95
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,30.7,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,15.92,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,30.32,18.86
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,40.52,28.53
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,50.4,37.34
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,57.23,43.28
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,64.46,49.32
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,64.46,49.1
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,64.64,48.97
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,82.72,50.14
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,135.11,75.11
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,193.22,115.43
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,248.92,159.02
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,305.97,206.36
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,364.27,254.54
