Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,421.08,300.63
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,481.53,347.87
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,535.8,389.35
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,589.3,428.86
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,640.1,465.26
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,689.62,499.64
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,734.87,531.24
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,777.95,559.32
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,817.87,583.93
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,855.24,606.66
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,886.88,625.52
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,915.51,642.41
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,939.18,656.11
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,959.52,667.74
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,974.97,677.47
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,986.82,685.08
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,992.04,689.05
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,993.51,690.87
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,989.24,688.93
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,981.27,684.85
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,967.17,677.39
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,949.59,667.85
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,925.79,655.77
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,898.91,641.66
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,873.71,627.27
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,836.9,605.13
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,792.8,578.95
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,747.02,551.19
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,687.71,512.57
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,626.75,471.99
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,573.87,435.96
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,520.41,398.11
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,449.38,345.36
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,382.2,293.52
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,303.24,230.65
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,231.98,171.99
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,129.01,88.77
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,26.46,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,14.19,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,28.02,16.82
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,36.03,24.62
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,44.75,32.38
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,56.8,42.73
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,69.0,52.94
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,86.59,67.44
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,109.25,85.84
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,124.12,87.02
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,168.63,111.7
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,194.58,121.63
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,245.3,155.33
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,310.46,214.46
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,358.05,256.51
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,403.75,289.23
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,479.46,345.58
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,533.96,387.12
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,587.66,426.74
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,614.14,443.29
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,621.72,445.03
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,695.87,500.17
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,775.92,557.33
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,813.77,580.37
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,848.54,601.45
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,880.12,621.64
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,908.78,639.94
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,931.61,653.48
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,951.14,664.98
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,912.33,639.31
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,846.0,590.92
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,927.6,650.76
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,982.76,687.16
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,977.68,685.44
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,968.98,681.98
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,885.32,629.03
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,777.95,554.48
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,847.29,606.84
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,893.06,637.97
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,858.81,616.62
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,822.07,594.09
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,777.63,567.43
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,735.46,541.93
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,682.55,507.46
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,629.1,472.04
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,567.18,429.22
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,506.65,385.85
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,436.28,333.1
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,369.65,281.43
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,290.57,219.46
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,217.46,160.29
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,136.72,93.23
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,59.0,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,15.48,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,30.27,18.51
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,41.26,28.96
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,52.6,39.0
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,60.07,45.49
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,67.25,51.47
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,69.56,53.18
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,70.52,53.69
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,89.03,55.19
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,140.34,80.05
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,192.01,115.54
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,247.21,158.63
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,308.29,208.5
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,365.61,255.39
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,421.5,299.71
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,477.92,342.82
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,531.84,383.28
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,585.24,421.9
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,635.93,457.26
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,685.19,490.4
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,727.32,518.96
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,769.7,546.3
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,809.78,569.99
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,841.27,587.9
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,872.72,607.26
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,901.45,624.85
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,924.09,637.32
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,943.53,647.85
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,957.25,656.3
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,967.53,662.8
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,971.83,666.25
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,972.59,667.71
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,966.32,664.15
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,956.58,658.64
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,941.6,650.49
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,916.84,636.4
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,889.13,621.44
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,858.8,604.76
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,823.01,583.61
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,785.12,560.96
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,737.64,532.48
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,689.15,502.33
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,626.82,461.17
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,571.99,424.15
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,508.24,379.99
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,446.84,336.29
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,377.01,284.42
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,311.76,234.5
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,228.4,170.58
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,163.78,119.16
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,93.48,61.85
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.9,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,13.92,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,27.24,16.11
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,48.65,35.28
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,69.85,53.71
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,81.79,64.11
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,93.33,73.87
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,110.79,88.33
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,127.6,101.99
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,149.22,110.76
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,179.69,128.23
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,216.2,149.57
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,261.67,180.49
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,310.26,221.8
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,354.66,258.36
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,401.51,293.06
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,459.18,335.33
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,420.69,309.04
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,360.09,264.55
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,401.61,294.49
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,445.47,325.19
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,354.38,260.1
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,253.89,186.99
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,292.88,215.88
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,332.67,244.46
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,489.69,357.3
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,641.78,461.39
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,530.58,383.77
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,401.94,293.16
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,383.81,281.24
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,364.96,268.11
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,445.29,326.78
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,527.47,385.19
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,633.26,462.46
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,738.28,537.6
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,690.71,505.22
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,626.11,462.03
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,635.85,471.03
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,626.92,466.91
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,642.25,481.27
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,652.05,491.61
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,560.2,426.92
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,458.21,353.45
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,451.83,351.01
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,427.54,334.69
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,374.79,294.9
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,324.25,256.04
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,273.4,216.19
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,224.23,176.55
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,159.48,123.64
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,108.4,80.88
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,61.68,40.42
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.91,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,10.12,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,20.27,10.56
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,38.31,26.82
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,55.92,42.32
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,73.75,57.86
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,91.42,72.98
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,98.92,79.02
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,106.18,84.7
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,121.16,92.52
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,137.19,104.74
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,185.17,136.66
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,255.22,186.4
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,296.09,219.26
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,336.7,251.69
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,371.39,278.49
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,407.72,306.24
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,289.62,219.3
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,146.75,109.53
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,318.14,241.06
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,497.6,373.21
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,327.93,247.57
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,138.31,102.51
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,197.95,148.56
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,258.61,194.46
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,263.08,197.65
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,267.49,200.94
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,204.09,152.95
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,140.21,104.02
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,158.31,118.17
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,176.57,132.33
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,196.3,147.51
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,216.23,162.83
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,375.58,284.99
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,530.5,399.98
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,388.17,294.64
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,234.99,178.43
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,155.03,117.15
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,77.22,56.06
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,84.33,61.92
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,91.68,67.95
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,110.05,82.97
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,129.28,98.75
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,120.76,92.28
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,112.33,85.87
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,96.96,73.92
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,81.58,61.75
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,66.17,49.22
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,50.71,36.43
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,37.06,25.01
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,23.78,13.75
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,14.07,5.0
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,12.73,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,24.32,13.81
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,42.02,30.19
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,58.21,44.63
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,76.06,60.32
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,93.54,75.38
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,83.26,66.41
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,73.0,57.41
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,92.41,70.39
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,112.01,85.92
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,121.81,93.26
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,131.63,100.53
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,92.38,68.97
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,50.49,35.24
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,98.16,73.09
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,145.04,109.49
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,164.16,124.05
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,183.7,138.9
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,175.39,132.28
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,166.78,125.51
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,196.54,148.26
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,226.83,171.12
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,133.59,99.54
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,39.19,25.53
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,78.08,56.26
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,117.18,86.75
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,135.45,100.97
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,153.94,115.35
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,247.0,186.49
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,342.53,257.52
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,266.72,201.01
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,190.98,143.96
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,221.85,167.93
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,253.29,191.96
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,273.32,207.42
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,293.74,223.2
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,235.66,179.38
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,178.12,135.42
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,138.36,104.77
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,99.11,74.01
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,160.65,123.81
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,238.25,185.5
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,197.95,154.26
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,170.95,133.42
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,146.57,114.27
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,122.61,95.18
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,98.9,76.01
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,75.42,56.69
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,54.64,39.42
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,33.43,21.56
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,18.95,8.46
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.91,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,11.42,3.43
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,22.45,13.53
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,33.51,23.37
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,45.91,34.33
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,58.07,44.88
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,49.45,37.26
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,40.59,29.44
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,67.23,49.65
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,92.73,70.07
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,153.65,116.83
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,220.02,166.81
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,241.54,183.19
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,262.8,199.33
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,282.12,213.37
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,301.22,227.0
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,320.59,241.05
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,340.44,255.35
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,366.22,273.42
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,392.86,291.84
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,409.56,303.11
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,425.86,313.98
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,474.52,348.27
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,525.5,383.36
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,437.45,320.9
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,336.26,248.22
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,409.15,301.43
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,475.58,348.15
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,375.85,277.31
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,264.14,196.38
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,213.16,159.06
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,162.15,120.74
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,222.91,167.23
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,285.3,213.98
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,385.01,288.74
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,472.35,352.91
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,371.24,279.23
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,257.11,194.4
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,220.01,167.03
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,183.14,139.13
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,176.56,134.83
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,170.11,130.54
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,161.97,124.7
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,153.88,118.85
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,132.09,101.96
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,110.68,85.1
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,89.88,68.36
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,68.97,51.21
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,50.34,35.72
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,31.36,19.72
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,18.07,7.47
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,9.66,1.94
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,19.36,10.81
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,29.07,19.44
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,40.14,29.19
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,51.23,38.8
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,82.8,65.66
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,112.59,90.48
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,127.41,97.82
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,143.54,110.03
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,191.91,143.95
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,251.48,186.63
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,293.57,218.36
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,336.19,250.97
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,373.14,279.49
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,403.88,302.56
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,440.85,330.12
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,478.58,357.77
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,468.22,349.03
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,450.46,334.6
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,503.48,373.16
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,558.99,412.79
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,617.01,453.54
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,683.86,499.61
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,713.92,520.18
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,743.67,540.67
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,505.94,374.33
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,246.8,182.92
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,260.61,193.91
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,274.53,204.31
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,400.02,297.49
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,518.33,382.58
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,625.78,460.96
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,732.43,536.79
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,678.25,498.74
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,607.01,449.59
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,563.56,420.63
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,519.86,390.86
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,374.34,284.41
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,235.04,178.65
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,205.39,156.9
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,175.99,134.74
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,145.66,111.3
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,115.65,87.78
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,99.79,75.59
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,83.91,63.14
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,67.99,50.29
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,52.01,37.15
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,37.51,25.08
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,13.51
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,13.64,3.96
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,10.91,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,21.07,10.77
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,38.87,27.32
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,56.43,42.88
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,74.6,58.79
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,89.4,71.49
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,110.28,88.9
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,124.98,100.72
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,145.54,109.99
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,178.01,133.73
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,207.69,155.48
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,238.56,178.63
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,236.73,178.51
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,228.86,173.29
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,298.65,225.18
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,373.39,280.17
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,435.19,325.36
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,503.61,375.08
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,522.76,387.53
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,537.62,396.73
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,560.16,412.09
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,581.67,426.44
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,621.59,454.38
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,668.36,486.47
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,679.09,492.75
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,679.89,492.72
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,682.06,493.07
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,682.56,492.31
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,547.42,398.89
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,393.26,289.09
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,622.0,456.49
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,838.37,603.49
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,838.85,604.13
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,836.61,605.29
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,641.46,471.82
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,430.5,320.5
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,604.79,452.34
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,752.98,558.74
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,685.6,511.71
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,605.33,456.74
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,579.05,440.73
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,549.99,422.04
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,471.33,364.89
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,396.85,309.62
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,456.6,359.06
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,491.28,387.44
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,418.68,331.37
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,350.35,276.95
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,268.23,209.65
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,193.52,146.19
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,102.95,62.38
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,15.01,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,26.42,14.61
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,37.6,26.07
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,49.07,36.4
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,56.67,43.22
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,63.98,49.56
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,66.67,51.66
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,68.15,52.64
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,119.69,83.75
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,184.03,133.4
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,197.22,131.57
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,253.85,168.15
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,310.19,216.38
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,368.0,265.77
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,411.01,304.69
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,431.33,322.21
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,445.51,333.37
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,454.05,339.42
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,487.06,362.79
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,520.57,386.07
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,541.26,400.43
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,561.04,414.01
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,596.07,437.95
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,632.03,462.18
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,683.45,498.27
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,730.5,531.01
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,848.09,617.58
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,956.88,691.65
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,970.99,699.82
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,981.52,706.53
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,819.86,596.39
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,620.87,452.54
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,813.53,595.16
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,968.44,700.84
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,954.52,691.18
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,937.0,680.74
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,789.69,583.32
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,634.07,472.2
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,612.37,459.62
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,588.33,444.45
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,663.52,504.32
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,714.54,544.12
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,623.79,479.97
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,532.45,413.26
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,501.92,393.1
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,473.06,372.57
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,398.49,314.44
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,324.95,255.44
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,244.13,189.38
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,173.47,129.59
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,95.27,53.88
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,12.96,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,10.09,2.89
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,15.82,8.0
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,22.44,13.85
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,29.07,19.64
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,34.38,24.14
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,39.7,28.56
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,52.13,37.16
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,64.58,47.11
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,83.11,61.73
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,101.05,75.66
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,101.33,75.62
