Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,101.53,75.55
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,125.72,94.18
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,150.26,112.85
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,155.32,116.53
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,160.49,120.34
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,164.88,123.58
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,169.37,126.91
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,181.46,136.07
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,193.72,145.32
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,202.56,151.98
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,211.5,158.73
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,202.03,151.46
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,192.34,144.06
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,220.87,165.45
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,249.78,186.86
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,185.53,138.49
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,121.21,89.32
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,76.75,54.86
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,32.89,20.43
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,30.2,18.34
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,27.51,16.25
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,68.87,49.01
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,111.06,82.16
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,75.46,54.35
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,40.74,26.97
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,90.76,66.82
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,143.85,108.68
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,131.86,99.69
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,119.91,90.78
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,317.55,250.45
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,482.69,375.71
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,413.74,324.0
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,360.21,284.01
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,298.3,235.37
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,240.45,188.57
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,175.59,135.16
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,117.22,86.05
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,56.92,27.82
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,16.74,7.01
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,33.4,22.82
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,49.61,37.32
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,67.52,53.16
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,85.25,68.54
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,80.0,63.9
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,73.7,58.29
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,118.18,91.16
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,157.55,121.09
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,189.62,144.77
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,224.89,171.04
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,253.02,192.6
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,281.94,214.66
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,326.24,247.43
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,371.94,281.01
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,436.8,328.84
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,509.49,381.75
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,523.85,390.18
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,532.34,394.15
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,546.45,402.77
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,558.59,409.61
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,598.32,436.43
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,639.47,463.38
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,480.44,352.37
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,293.76,217.42
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,328.1,243.4
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,375.44,277.17
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,390.3,288.03
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,405.3,299.24
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,422.39,312.17
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,439.62,325.23
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,454.66,336.82
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,469.56,348.39
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,414.62,309.53
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,359.41,270.05
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,337.89,255.18
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,316.16,239.84
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,316.45,241.33
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,316.31,242.42
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,286.04,220.57
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,255.81,198.51
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,352.28,277.42
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,435.75,343.81
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,388.1,308.13
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,340.31,271.99
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,286.74,229.34
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,235.33,187.01
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,176.19,137.41
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,122.18,90.72
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,58.12,25.34
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.02,0.4
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,10.1,3.11
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,13.18,5.79
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,71.88,56.16
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,117.38,94.19
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,104.86,79.28
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,82.81,61.58
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,155.51,116.88
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,234.53,175.95
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,247.51,186.6
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,257.35,194.61
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,328.61,246.9
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,413.5,309.26
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,472.68,353.54
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,540.34,404.05
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,485.98,363.61
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,410.62,306.24
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,502.43,374.47
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,600.3,445.26
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,644.46,475.55
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,686.28,504.18
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,810.29,597.38
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,924.07,676.17
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,947.74,691.01
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,968.04,704.33
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,982.89,714.18
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,994.1,721.8
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,998.62,725.21
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,999.39,726.36
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,993.87,723.59
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,984.66,718.58
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,967.95,707.36
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,947.88,694.12
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,932.02,686.26
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,902.79,669.45
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,863.33,644.38
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,821.81,617.79
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,774.58,586.29
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,729.91,556.34
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,670.82,515.91
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,612.17,475.13
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,545.58,426.93
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,481.03,378.65
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,402.27,317.81
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,325.33,256.15
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,240.95,186.6
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,167.52,123.76
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,80.18,30.06
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,24.12,11.74
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,36.19,24.74
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,48.48,35.82
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,56.49,43.04
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,64.2,49.76
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,66.75,51.75
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,67.87,52.44
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,92.13,56.18
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,145.16,84.54
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,197.69,122.54
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,259.19,172.49
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,317.23,222.03
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,376.82,272.57
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,434.72,320.81
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,496.34,370.45
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,552.19,415.25
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,607.29,458.25
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,659.81,497.49
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,711.16,534.83
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,757.74,567.93
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,802.09,597.75
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,842.44,623.54
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,880.04,647.21
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,912.48,668.6
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,941.77,687.86
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,965.89,703.71
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,986.55,717.35
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,1001.66,727.04
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,1013.04,734.41
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,1017.11,737.13
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,1017.32,737.52
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,1012.69,734.92
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,1004.29,730.25
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,984.6,718.25
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,972.28,711.3
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,944.83,694.11
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,914.31,674.99
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,875.25,650.31
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,834.0,624.0
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,786.28,593.38
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,741.25,564.27
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,682.37,524.94
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,623.7,484.96
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,555.59,435.54
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,489.58,385.93
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,411.82,325.43
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,339.09,266.61
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,247.92,191.72
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,171.76,126.29
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,81.1,21.76
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,11.82,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.39,9.51
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,29.48,19.19
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,37.31,26.41
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,42.17,30.82
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,46.87,34.88
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,47.56,35.34
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,53.0,39.79
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,79.99,43.62
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,137.45,73.8
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,195.8,116.83
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,262.65,171.86
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,323.32,224.03
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,384.8,276.46
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,444.74,326.58
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,504.57,375.03
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,561.91,420.68
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,618.16,464.1
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,671.49,503.29
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,722.99,539.99
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,770.08,572.35
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,814.7,602.06
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,853.62,626.43
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,889.08,648.28
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,921.63,669.37
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,950.9,688.27
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,974.44,703.45
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,994.34,716.36
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,1008.05,725.04
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,1017.9,731.39
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,1021.43,734.14
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,1021.06,734.59
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,1015.76,731.69
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,1006.65,726.52
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,985.46,713.67
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,961.14,698.94
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,944.16,690.51
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,913.63,673.05
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,874.61,648.56
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,833.29,622.4
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,785.37,591.87
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,739.85,562.62
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,681.55,522.95
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,623.39,482.71
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,555.7,433.99
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,490.05,384.84
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,410.16,323.02
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,335.75,263.13
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,246.26,189.7
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,172.0,125.45
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,80.14,9.62
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.46,8.5
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,31.78,21.1
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,41.63,30.1
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,47.05,35.1
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,52.29,39.72
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,55.24,42.1
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,58.06,44.29
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,84.73,48.45
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,145.65,82.51
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,202.02,123.9
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,261.51,172.64
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,320.96,223.11
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,381.58,273.92
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,444.07,324.67
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,503.04,371.16
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,559.38,414.86
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,614.76,456.36
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,667.21,493.82
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,718.17,529.04
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,764.99,560.19
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,809.48,588.32
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,849.27,611.79
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,886.27,633.12
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,918.57,652.46
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,947.62,669.66
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,970.93,683.88
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,990.65,695.97
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,1005.2,704.99
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,1015.94,711.83
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,1020.29,715.65
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,1020.73,717.27
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,1014.73,714.41
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,1004.9,709.39
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,767.74,556.95
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,475.14,349.02
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,637.84,471.13
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,773.7,567.91
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,532.22,398.09
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,288.34,216.84
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,305.52,232.72
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,320.83,246.17
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,501.56,387.99
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,619.0,477.54
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,551.94,428.9
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,486.93,381.06
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,407.74,319.76
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,333.96,260.34
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,246.55,188.97
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,169.02,122.03
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,77.69,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,12.28,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,21.16,8.58
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,33.58,22.61
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,45.59,33.5
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,53.33,40.42
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,61.87,47.75
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,65.05,50.28
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,68.11,52.6
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,119.96,81.96
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,177.95,125.37
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,202.56,133.42
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,256.84,168.54
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,318.92,219.17
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,377.76,266.69
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,420.93,303.08
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,443.66,320.96
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,469.68,340.54
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,490.73,355.82
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,546.8,395.63
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,608.21,438.34
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,611.69,439.87
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,608.8,437.22
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,670.7,481.66
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,736.58,527.79
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,776.09,554.15
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,809.39,576.73
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,762.03,543.92
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,717.3,512.66
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,721.35,516.46
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,723.82,518.88
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,876.09,628.94
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,997.25,709.32
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,823.99,596.24
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,605.13,442.42
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,707.97,520.1
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,804.92,590.01
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,671.6,497.04
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,542.52,405.29
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,512.86,386.39
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,482.18,365.9
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,519.15,396.88
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,532.64,410.58
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,445.58,346.03
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,350.4,274.31
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,306.67,241.85
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,263.42,208.59
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,216.39,171.13
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,171.1,133.89
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,120.91,91.76
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,73.71,50.77
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,33.63,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.61,7.09
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,32.08,21.33
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,44.13,32.25
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,51.56,38.98
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,59.49,45.92
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,63.58,49.24
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,67.45,52.27
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,93.64,56.47
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,145.97,84.65
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,200.07,123.67
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,257.47,169.07
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,319.33,219.74
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,377.93,267.58
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,435.32,313.27
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,493.05,357.77
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,548.21,399.84
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,602.86,440.4
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,491.39,361.66
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,334.44,245.21
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,396.05,290.42
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,460.97,336.03
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,476.71,346.84
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,492.38,357.94
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,547.34,396.58
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,596.52,430.66
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,698.61,501.88
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,794.21,566.82
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,907.03,646.01
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,987.35,698.12
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,990.02,700.08
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,1001.15,708.31
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,860.97,618.87
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,703.19,509.73
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,836.16,608.66
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,942.47,680.98
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,663.91,492.67
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,347.99,260.35
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,609.31,460.64
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,806.13,600.02
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,756.62,566.85
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,706.09,534.71
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,646.69,494.96
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,587.63,453.97
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,518.77,404.32
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,452.31,354.75
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,371.02,291.55
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,301.11,234.78
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,216.95,165.67
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,143.93,101.41
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,50.02,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,11.37,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.62,6.57
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,32.46,21.65
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,44.86,32.95
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,53.35,40.58
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,61.52,47.66
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,66.79,52.02
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,70.52,54.93
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,97.44,59.81
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,149.49,88.62
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,202.6,127.69
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,259.35,173.88
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,316.42,222.44
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,378.91,274.89
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,435.46,321.43
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,493.16,367.56
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,548.22,411.08
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,602.71,452.97
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,654.67,491.06
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,703.0,525.64
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,598.51,446.57
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,443.04,327.61
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,501.91,371.2
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,571.4,420.88
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,507.16,374.22
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,446.15,329.63
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,614.68,454.42
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,791.4,579.13
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,904.64,661.3
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,985.35,715.93
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,989.45,718.53
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,989.87,719.49
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,832.05,612.49
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,628.29,464.59
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,803.5,596.78
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,934.86,689.61
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,613.13,464.72
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,241.27,181.88
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,560.93,432.1
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,802.5,607.79
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,492.11,382.18
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,158.17,120.24
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,410.13,324.34
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,587.81,461.5
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,519.07,409.26
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,452.73,358.59
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,375.02,297.26
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,299.83,235.79
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,215.83,165.66
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,143.33,99.98
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,49.75,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,10.91,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.83,5.48
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,30.94,20.31
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,42.65,31.03
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,29.66,20.1
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,22.0,13.49
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,70.46,55.21
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,113.4,91.37
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,126.98,97.59
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,141.36,108.56
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,158.95,121.75
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,177.02,135.26
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,170.94,130.07
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,163.37,123.72
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,193.46,146.44
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,224.47,169.58
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,334.09,252.59
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,457.08,343.88
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,465.08,349.13
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,469.84,352.09
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,588.94,441.61
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,723.4,539.67
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,659.4,489.93
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,580.78,429.75
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,679.26,502.56
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,775.64,571.87
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,751.79,553.22
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,723.91,532.25
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,877.01,647.19
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,999.87,731.05
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,835.32,617.62
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,621.54,459.6
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,629.87,467.9
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,636.89,474.34
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,820.89,613.44
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,947.88,702.54
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,563.78,433.92
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,122.53,90.97
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,512.17,401.64
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,817.49,623.56
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,769.85,590.82
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,720.86,558.81
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,664.3,519.55
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,605.14,477.59
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,536.73,427.17
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,470.66,376.26
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,387.13,309.64
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,310.16,245.83
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,219.74,169.69
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,145.39,100.1
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,50.86,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,10.46,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,18.09,4.39
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,29.08,18.72
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.03,29.63
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,38.15,27.45
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,45.9,34.2
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,48.83,36.61
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,59.58,45.62
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,119.19,81.96
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,179.27,131.42
