Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,213.38,156.81
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,248.57,183.98
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,297.65,219.92
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,363.11,269.55
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,377.96,283.3
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,381.49,286.61
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,448.36,336.72
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,526.41,394.62
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,544.51,407.35
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,557.84,416.34
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,568.35,423.39
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,578.59,430.02
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,593.92,439.76
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,608.13,448.57
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,581.38,428.7
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,540.66,399.03
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,572.8,422.38
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,594.3,438.0
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,683.34,503.61
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,788.5,578.37
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,679.79,501.07
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,583.63,431.57
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,694.62,514.49
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,786.28,581.53
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,828.35,612.46
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,850.23,630.3
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,823.44,613.26
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,793.67,594.48
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,735.41,554.69
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,677.38,514.62
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,580.23,445.91
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,503.98,390.6
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,481.79,376.18
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,470.17,368.62
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,411.21,324.28
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,354.19,280.33
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,276.87,219.21
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,216.79,169.7
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,149.07,112.94
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,87.97,56.92
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,30.0,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,17.91,3.51
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,34.18,22.82
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,48.58,35.9
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,65.29,50.6
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,79.86,63.12
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,77.27,60.73
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,77.8,60.88
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,106.71,67.35
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,157.38,96.14
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,218.46,147.31
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,269.28,192.2
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,312.19,222.99
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,376.57,272.64
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,436.27,320.78
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,493.38,365.68
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,548.48,408.49
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,603.22,449.8
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,654.57,486.71
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,705.0,521.91
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,657.53,483.93
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,573.0,418.85
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,675.83,493.46
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,787.9,571.61
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,448.48,334.93
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,62.36,42.74
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,404.69,303.57
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,745.92,540.08
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,610.74,443.91
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,468.09,342.16
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,681.43,498.16
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,879.83,635.27
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,934.94,674.97
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,971.79,699.65
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,798.56,583.59
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,596.08,439.28
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,757.04,561.01
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,876.93,646.57
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,835.68,619.34
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,792.53,591.92
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,741.89,559.57
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,690.38,526.09
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,629.97,484.57
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,570.12,441.7
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,499.31,389.96
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,426.68,335.2
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,348.7,273.52
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,277.14,214.81
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,191.98,144.5
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,115.78,72.77
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,38.7,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.29,2.36
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,30.61,19.8
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,43.47,31.53
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,52.01,39.22
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,60.24,46.35
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,66.8,51.72
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,71.7,55.49
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,101.11,61.39
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,153.02,90.78
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,207.64,131.45
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,264.96,177.99
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,321.43,225.42
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,379.67,273.92
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,436.9,320.11
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,497.46,367.24
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,551.75,409.23
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,605.64,449.73
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,656.68,486.38
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,706.58,521.2
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,518.69,386.06
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,275.0,202.44
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,570.79,426.02
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,870.25,632.34
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,901.46,650.1
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,929.67,668.05
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,951.87,682.55
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,970.67,694.98
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,982.95,702.99
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,991.6,708.84
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,993.56,710.6
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,991.83,710.21
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,983.88,705.6
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,972.36,698.9
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,937.71,677.8
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,893.51,650.53
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,750.36,553.04
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,603.92,449.9
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,517.91,390.07
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,450.94,341.95
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,386.87,295.79
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,309.9,238.91
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,274.77,212.92
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,240.14,186.7
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,202.49,157.85
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,165.5,128.84
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,127.48,98.18
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,90.4,67.65
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,56.27,39.14
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,18.77,6.74
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,9.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.15,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,84.46,63.22
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,151.19,115.49
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,170.13,129.82
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,182.59,139.1
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,187.94,142.72
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,192.49,145.66
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,289.45,217.71
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,404.53,301.54
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,441.49,328.03
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,479.12,354.86
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,408.79,302.93
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,322.79,238.69
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,281.62,208.69
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,241.46,178.93
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,424.27,313.15
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,606.06,438.35
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,622.33,447.98
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,637.91,458.43
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,454.95,332.23
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,243.3,179.0
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,417.92,308.22
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,605.07,438.18
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,798.7,575.15
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,968.27,689.24
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,958.22,682.52
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,944.86,675.74
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,825.58,597.34
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,699.15,510.83
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,497.47,370.49
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,301.18,225.62
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,433.31,328.67
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,557.5,421.62
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,624.76,474.1
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,670.07,510.74
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,609.77,468.37
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,543.9,421.65
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,473.48,370.13
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,406.48,319.32
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,327.37,257.23
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,255.08,198.19
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,173.38,130.01
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,87.91,47.56
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,31.57,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,30.97,20.08
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,45.69,33.53
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,56.38,43.13
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,66.63,52.04
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,72.1,56.46
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,77.33,60.51
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,132.16,92.36
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,178.58,130.05
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,211.91,155.32
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,244.59,180.7
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,281.2,208.79
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,319.37,237.85
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,357.77,266.2
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,397.67,295.11
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,437.28,323.91
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,478.43,353.37
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,536.96,394.31
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,599.34,437.0
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,637.42,463.27
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,676.39,490.03
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,703.62,508.4
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,729.59,525.88
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,728.75,524.3
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,724.31,520.45
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,841.54,603.4
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,956.24,679.83
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,967.13,686.37
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,974.54,691.9
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,976.81,694.35
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,975.55,694.76
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,849.33,611.33
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,713.22,517.06
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,820.89,597.65
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,911.23,661.92
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,738.36,545.17
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,547.79,409.94
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,675.25,507.79
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,763.11,573.98
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,579.97,443.12
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,389.37,300.93
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,465.15,362.98
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,526.4,411.51
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,455.42,358.05
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,388.05,306.27
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,308.01,242.65
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,225.31,175.16
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,147.02,109.57
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,71.24,33.22
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,25.01,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,32.62,21.29
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,49.19,36.33
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,59.67,45.74
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.9,55.45
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,78.32,61.63
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,85.38,67.33
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,116.58,75.35
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,166.58,104.91
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,218.49,143.48
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,273.23,187.54
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,327.84,233.17
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,384.56,280.16
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,439.77,324.55
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,496.23,368.57
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,503.54,375.13
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,483.88,359.64
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,511.74,379.04
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,538.56,397.04
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,593.32,436.11
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,648.01,474.57
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,646.97,471.78
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,634.03,461.12
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,785.77,572.16
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,928.07,669.69
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,951.09,683.83
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,970.85,696.93
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,983.37,705.13
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,992.26,711.19
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,909.63,656.92
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,797.19,578.22
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,900.96,654.62
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,972.46,703.17
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,949.04,688.56
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,929.43,677.28
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,897.64,658.95
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,863.26,638.85
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,822.39,613.21
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,779.58,586.02
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,625.99,478.83
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,477.18,369.08
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,523.86,407.88
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,548.87,429.02
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,470.95,370.63
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,403.35,318.5
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,322.73,254.32
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,249.41,193.73
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,164.61,122.43
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,74.89,28.69
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,26.59,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.64,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.99,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,25.72,15.62
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,35.41,24.71
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,41.13,29.98
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,46.66,34.85
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,48.39,36.24
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,50.13,37.56
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,117.14,79.06
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,174.28,128.97
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,203.34,151.46
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,234.81,176.24
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,257.66,194.05
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,278.95,210.26
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,312.27,234.9
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,347.2,260.44
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,342.91,257.13
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,334.92,250.84
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,458.29,342.74
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,598.44,443.83
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,609.88,450.54
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,617.28,454.73
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,749.32,554.47
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,878.18,645.16
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,909.0,664.92
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,936.65,683.24
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,957.27,695.6
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,974.26,705.65
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,605.54,455.24
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,159.39,117.31
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,171.31,127.11
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,183.35,136.42
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,178.83,133.11
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,174.29,129.83
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,197.28,147.68
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,220.9,165.98
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,245.63,185.4
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,287.46,217.68
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,400.86,306.7
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,491.81,377.23
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,513.09,395.87
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,511.87,398.37
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,560.91,438.37
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,586.65,459.95
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,513.95,405.62
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,444.3,351.89
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,360.02,284.5
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,282.57,220.0
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,184.18,136.92
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,92.98,25.59
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,31.92,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,28.07,17.3
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,45.0,32.57
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,63.28,48.7
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,78.89,62.28
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,99.62,79.76
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,114.96,92.31
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,141.84,104.7
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,180.74,129.98
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,201.81,134.69
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,265.34,177.45
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,324.54,228.44
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,385.06,280.08
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,417.1,310.5
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,418.88,313.64
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,319.77,240.89
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,199.15,148.98
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,163.99,121.86
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,127.79,93.73
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,457.82,351.18
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,806.83,600.3
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,846.15,623.45
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,882.63,646.39
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,913.33,666.44
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,940.75,684.33
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,914.85,666.82
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,858.88,623.36
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,944.58,687.55
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,1004.31,726.27
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,833.19,610.46
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,612.3,449.39
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,826.07,609.3
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,986.29,718.79
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,959.74,701.39
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,926.19,680.7
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,894.76,662.46
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,860.74,642.34
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,817.51,614.65
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,772.65,585.57
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,389.41,306.51
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.04,0.03
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.72,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.39,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.51,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.63,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,107.65,83.8
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,207.37,161.27
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,126.34,92.14
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,40.04,0.93
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,14.75,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,15.5,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,29.5,18.38
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,43.55,31.31
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,52.49,39.38
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,61.11,46.88
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,66.09,51.02
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,70.8,54.78
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,124.75,84.4
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,176.63,125.83
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,216.83,156.38
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,258.04,188.83
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,290.47,216.3
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,313.99,235.96
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,306.28,230.77
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,288.39,217.04
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,391.82,294.82
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,511.98,383.64
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,606.88,455.24
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,716.47,536.67
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,762.22,568.74
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,805.87,597.83
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,841.79,620.37
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,881.5,645.29
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,795.62,583.11
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,659.9,481.54
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,834.68,611.17
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,979.84,709.84
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,993.04,717.41
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,1002.54,723.65
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,1003.77,725.01
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,1001.23,724.14
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,993.41,719.69
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,981.94,713.06
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,968.85,705.53
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,941.47,688.71
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,911.1,669.74
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,877.93,648.9
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,729.73,548.66
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,577.04,437.89
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,644.54,492.59
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,688.8,527.51
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,623.4,481.3
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,559.2,434.8
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,483.63,378.68
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,407.63,320.33
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,321.21,251.51
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,243.37,187.19
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,152.71,110.47
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,55.18,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,31.75,20.2
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,48.39,35.52
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,57.31,43.66
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,66.89,52.02
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,69.29,53.97
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,71.81,55.87
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,107.03,64.38
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,160.5,96.37
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,213.34,135.83
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,271.59,183.39
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,335.16,237.32
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,396.0,288.72
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,454.96,337.03
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,515.15,384.79
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,572.29,429.65
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,628.03,472.21
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,680.64,510.45
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,731.96,546.69
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,778.23,578.47
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,822.2,607.69
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,860.21,631.41
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,895.07,652.83
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,926.07,672.9
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,953.84,690.85
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,975.43,703.38
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,993.41,713.64
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,1005.24,721.15
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,1013.3,726.4
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,1014.55,727.79
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,1012.02,726.94
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,1003.17,721.87
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,1002.12,722.05
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,980.91,709.6
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,956.34,695.17
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,924.97,677.06
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,890.75,657.0
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,847.14,629.45
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,806.77,603.93
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,753.39,569.47
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,699.28,533.96
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,632.74,487.73
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,567.44,440.79
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,490.44,384.44
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,417.03,328.49
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,323.76,254.14
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,244.34,188.2
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,151.41,108.72
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,50.93,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,32.03,20.31
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,50.31,37.11
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,62.95,48.47
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,72.6,56.9
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,75.49,59.27
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,78.38,61.46
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,114.26,71.24
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,165.79,102.36
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,216.48,139.98
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,273.16,185.9
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,331.52,235.51
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,391.73,286.12
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,452.85,335.69
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,512.33,382.7
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,568.85,426.09
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,624.83,467.65
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,677.69,505.85
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,726.64,540.35
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,772.53,571.77
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,816.2,600.43
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,858.03,626.57
