Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,897.66,650.96
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,928.5,670.43
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,956.0,687.73
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,979.11,702.53
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,998.62,715.1
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,1010.44,722.51
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,1018.4,727.64
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,1020.97,729.86
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,1019.66,729.8
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,1011.42,725.51
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,999.43,718.99
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,978.04,706.56
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,963.83,698.95
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,932.95,681.5
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,899.15,662.12
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,857.03,635.99
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,812.83,608.2
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,759.96,574.19
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,710.25,541.85
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,646.14,498.64
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,582.96,454.93
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,507.74,399.2
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,435.93,343.69
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,347.74,273.14
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,267.15,205.91
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,166.96,118.75
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,51.15,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,13.94,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,26.09,15.45
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,38.39,27.05
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,46.41,34.43
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,55.04,42.06
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,70.24,54.98
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,85.35,67.51
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,134.25,93.73
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,176.68,125.27
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,198.02,144.95
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,205.63,154.07
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,228.82,171.92
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,252.48,189.97
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,356.33,265.3
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,505.84,375.68
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,493.35,367.61
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,444.88,330.89
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,571.56,427.45
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,719.01,536.29
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,759.94,564.75
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,802.15,593.49
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,843.35,621.43
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,882.51,647.92
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,913.04,668.0
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,940.36,686.04
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,962.37,701.04
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,980.87,713.88
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,993.31,722.19
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,1002.01,728.25
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,936.04,685.9
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,840.2,617.47
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,782.56,578.63
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,739.47,548.69
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,557.15,417.99
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,377.25,283.95
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,554.06,420.81
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,702.7,532.04
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,766.07,581.52
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,802.71,608.27
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,750.93,573.93
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,701.86,541.57
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,637.96,496.97
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,575.13,452.13
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,500.55,396.74
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,429.41,341.39
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,339.27,268.07
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,257.35,198.82
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,159.63,111.86
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,47.08,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,14.55,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,25.74,15.24
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,38.45,27.39
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,47.9,36.05
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,55.17,42.52
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,59.91,46.46
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,64.43,50.04
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,102.97,60.14
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,157.36,93.56
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,213.34,136.86
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,272.18,185.69
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,305.02,222.6
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,304.31,228.48
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,365.14,273.17
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,435.73,324.66
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,518.69,386.96
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,623.31,464.72
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,675.15,500.93
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,725.56,535.41
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,772.33,567.3
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,817.02,596.12
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,855.47,619.34
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,898.29,645.15
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,929.51,664.54
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,957.4,681.87
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,979.87,694.44
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,998.71,704.79
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,881.0,628.61
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,719.59,515.37
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,891.0,639.22
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,1021.84,723.61
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,1013.8,718.19
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,1001.97,712.0
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,979.08,699.0
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,963.43,690.77
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,933.29,674.61
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,900.19,656.53
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,752.1,559.8
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,583.82,441.14
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,661.08,502.77
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,712.19,540.82
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,649.01,497.39
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,586.55,454.21
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,511.12,399.9
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,439.11,345.22
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,351.59,275.22
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,271.63,208.23
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,169.15,115.35
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,50.13,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,13.64,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,24.23,13.91
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,37.74,26.73
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,44.59,33.08
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,51.2,38.94
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,55.35,42.36
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,59.33,45.47
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,99.6,55.85
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,155.21,89.79
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,212.86,133.93
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,277.17,186.34
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,336.33,236.0
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,397.04,286.11
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,432.34,317.23
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,443.32,326.81
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,526.52,389.0
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,628.22,463.9
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,625.69,458.62
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,592.1,431.07
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,632.24,459.29
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,673.25,487.19
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,755.7,543.98
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,837.26,598.93
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,901.76,644.31
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,949.77,674.0
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,971.37,685.71
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,989.39,695.49
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,879.49,624.37
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,727.25,518.62
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,882.8,630.75
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,1006.22,710.5
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,996.94,704.33
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,995.34,704.56
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,974.69,693.57
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,950.67,680.65
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,918.93,663.56
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,884.36,644.53
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,840.23,618.18
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,798.96,593.39
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,745.72,559.9
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,691.78,525.29
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,625.24,480.16
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,559.95,434.26
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,483.21,377.57
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,410.15,321.3
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,318.69,248.35
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,235.43,179.18
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,140.77,91.77
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,31.94,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,20.28,10.46
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,34.03,23.28
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,51.05,38.27
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,67.87,52.82
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,85.61,67.82
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,103.16,82.31
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,126.37,96.14
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,147.36,111.3
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,190.67,141.11
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,249.06,182.95
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,275.43,204.16
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,298.43,222.14
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,299.64,223.06
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,293.96,218.35
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,279.35,207.35
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,260.6,193.19
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,274.56,202.78
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,288.68,212.22
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,317.29,232.6
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,342.83,250.55
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,473.83,343.17
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,604.74,430.93
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,568.83,405.12
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,516.78,369.72
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,665.31,474.16
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,793.85,560.79
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,705.5,500.76
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,596.93,427.48
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,629.54,451.85
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,661.34,474.42
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,845.84,606.49
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,976.41,693.31
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,961.92,685.29
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,933.39,669.95
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,901.48,651.86
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,866.84,631.85
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,828.42,609.54
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,783.42,582.38
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,729.35,548.51
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,674.7,513.48
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,607.87,468.0
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,542.47,421.54
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,465.51,364.82
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,392.43,308.55
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,298.16,232.92
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,218.15,165.81
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,119.1,73.32
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,12.73,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,23.81,13.08
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,36.19,25.04
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,45.96,33.88
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,53.74,40.74
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,56.96,43.45
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,60.11,45.95
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,100.98,57.18
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,155.22,90.89
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,201.45,139.43
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,217.17,162.94
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,280.23,203.16
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,392.44,284.89
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,450.07,331.32
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,507.82,376.56
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,488.07,363.29
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,430.47,319.3
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,431.2,319.19
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,424.03,312.92
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,413.96,305.31
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,401.69,296.04
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,324.21,239.77
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,236.68,175.06
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,252.99,187.35
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,269.53,199.56
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,640.16,477.47
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,968.35,697.57
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,660.29,487.28
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,270.03,198.57
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,340.77,252.03
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,400.09,295.41
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,502.17,370.85
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,586.18,432.11
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,778.95,574.54
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,925.51,676.24
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,893.25,656.67
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,863.73,640.17
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,821.65,613.67
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,777.6,585.58
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,723.77,550.67
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,669.4,514.69
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,607.74,471.72
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,546.65,427.6
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,469.54,369.11
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,396.33,311.44
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,308.56,240.28
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,228.11,172.36
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,129.87,74.38
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,25.13,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,9.1,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,26.44,14.96
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,43.84,31.46
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,59.32,45.27
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,74.33,58.31
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,81.7,64.38
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,90.83,71.66
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,128.5,83.87
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,177.48,114.86
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,227.34,152.22
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,281.2,195.07
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,336.3,240.13
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,392.14,285.35
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,412.65,304.55
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,411.56,304.91
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,443.3,328.44
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,474.14,350.69
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,525.71,387.21
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,577.84,423.52
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,678.31,497.06
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,789.09,575.99
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,753.74,546.45
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,698.17,503.76
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,488.59,358.17
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,255.6,187.55
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,613.0,453.61
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,943.07,677.4
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,839.21,602.48
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,720.16,518.7
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,519.54,380.64
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,299.03,220.48
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,488.04,361.64
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,643.99,472.95
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,780.1,571.14
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,880.97,643.13
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,845.31,621.44
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,807.42,599.12
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,755.87,565.93
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,710.42,536.38
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,653.59,498.2
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,597.08,459.41
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,534.27,414.52
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,472.95,369.41
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,396.92,311.47
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,325.59,255.19
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,234.54,181.94
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,162.4,121.34
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,78.7,38.34
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.91,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,22.67,11.87
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,35.47,24.4
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,45.28,33.29
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,53.1,40.19
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,57.56,43.87
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,61.85,47.22
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,104.15,59.07
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,158.32,92.85
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,214.64,136.13
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,273.98,184.66
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,336.25,235.82
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,396.06,284.18
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,454.33,330.02
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,513.11,374.54
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,568.67,416.03
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,623.63,455.78
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,597.94,434.3
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,534.56,385.64
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,671.45,485.07
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,810.36,579.52
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,513.83,377.73
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,144.96,104.24
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,414.47,304.33
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,696.49,495.04
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,850.37,600.87
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,984.47,686.06
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,753.44,536.69
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,450.99,324.37
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,758.59,545.63
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,1002.32,700.23
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,993.03,694.86
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,980.09,690.14
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,966.92,684.57
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,939.74,670.16
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,907.78,651.67
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,873.05,631.33
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,829.15,605.23
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,788.05,580.63
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,733.33,546.68
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,678.04,511.58
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,611.75,466.65
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,546.79,420.92
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,468.48,363.55
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,394.23,306.57
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,304.31,234.38
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,222.22,165.23
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,107.25,44.55
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,10.91,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,21.97,11.07
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,33.63,22.69
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,40.69,29.2
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,47.48,35.2
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,51.43,38.47
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,55.23,41.44
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,100.21,54.47
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,156.28,89.6
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,213.74,133.83
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,277.41,185.36
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,336.24,233.37
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,396.52,281.18
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,386.48,279.36
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,336.28,244.17
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,304.85,222.22
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,265.79,193.96
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,399.5,290.34
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,540.28,386.79
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,592.09,421.04
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,641.13,453.95
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,766.2,542.15
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,882.61,618.65
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,733.02,518.79
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,515.82,367.07
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,641.55,455.84
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,773.21,542.55
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,902.01,630.21
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,995.33,688.85
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,774.6,548.54
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,485.3,348.36
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,762.84,548.25
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,979.6,688.48
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,824.17,588.99
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,657.01,475.03
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,767.43,558.49
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,855.19,620.31
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,810.48,592.39
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,764.11,564.14
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,708.04,529.04
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,651.63,492.86
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,583.36,446.09
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,516.66,398.04
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,431.91,335.81
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,358.61,279.27
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,270.2,208.02
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,191.74,141.57
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,93.0,26.61
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,23.45,11.91
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.73,26.08
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,48.02,35.41
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,57.94,44.11
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,63.41,48.76
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,68.98,53.3
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,111.27,65.78
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,163.92,99.22
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,218.52,141.33
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,276.63,188.91
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,334.24,237.13
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,393.65,285.92
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,451.26,331.52
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,511.12,376.96
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,565.7,416.69
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,619.82,454.38
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,670.77,488.64
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,720.43,520.7
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,765.33,548.92
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,808.18,573.65
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,845.44,592.92
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,887.84,614.63
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,836.52,578.67
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,743.21,512.83
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,792.22,545.8
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,854.71,584.38
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,855.72,585.53
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,854.03,585.98
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,942.53,647.27
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,999.91,683.0
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,884.82,614.45
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,727.73,512.22
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,848.24,599.52
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,940.58,659.04
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,908.23,640.3
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,873.1,621.18
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,829.68,596.48
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,784.31,570.07
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,733.75,539.6
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,678.59,505.28
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,613.34,462.38
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,549.29,418.72
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,469.99,361.58
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,394.99,304.71
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,301.33,230.34
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,217.38,159.18
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,101.67,11.73
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.01,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,21.16,9.94
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,34.72,23.53
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,41.27,29.66
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,47.64,35.32
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,50.44,37.62
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,53.24,39.76
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,100.13,53.48
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,160.96,92.81
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,218.31,137.14
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,278.63,186.57
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,339.04,237.31
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,400.85,288.13
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,460.39,335.41
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,521.21,381.77
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,577.5,423.2
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,632.91,462.42
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,684.8,498.16
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,735.11,531.63
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,781.03,561.17
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,824.58,588.95
