Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,863.6,612.42
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,899.8,633.92
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,930.43,653.14
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,957.67,670.32
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,978.91,684.37
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,996.46,696.31
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,1007.81,704.05
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,1015.27,709.61
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,1016.24,710.37
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,1013.3,708.9
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,1002.97,704.97
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,988.9,698.88
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,968.15,687.71
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,944.01,674.46
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,912.24,657.24
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,887.04,644.24
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,843.48,617.96
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,797.93,590.06
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,743.58,555.65
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,688.43,519.97
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,626.37,477.85
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,561.98,432.68
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,482.3,374.12
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,407.01,315.69
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,311.28,238.29
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,225.79,164.06
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,106.15,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,10.01,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,20.83,9.44
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.15,21.34
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,38.88,27.61
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,45.4,33.4
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,47.57,35.18
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,49.79,36.85
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,103.94,55.18
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,162.01,92.05
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,221.12,137.81
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,283.21,188.66
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,344.89,239.87
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,410.5,292.82
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,470.39,340.28
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,530.19,386.06
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,587.66,429.22
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,644.12,470.35
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,696.85,507.16
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,747.75,541.38
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,794.21,571.22
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,838.18,599.22
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,876.92,622.45
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,912.58,643.57
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,943.58,662.48
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,971.14,679.25
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,992.19,690.65
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,1009.46,699.82
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,1020.91,707.01
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,1028.42,712.0
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,1029.43,713.24
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,1026.49,712.3
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,1016.05,707.0
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,1001.83,699.59
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,974.09,683.96
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,954.0,673.25
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,804.1,579.94
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,630.64,462.53
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,725.83,534.61
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,790.69,579.35
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,738.97,546.39
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,682.35,510.39
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,613.88,464.4
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,546.93,417.68
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,465.24,358.11
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,388.09,298.96
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,290.36,221.22
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,203.0,145.81
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,93.75,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.37,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,23.35,10.9
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,39.31,27.33
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,52.18,38.91
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,64.55,49.7
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,70.56,54.79
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,76.37,59.5
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,122.36,75.01
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,174.87,108.65
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,227.54,148.31
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,285.65,194.73
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,302.7,218.38
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,286.2,211.98
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,315.03,233.09
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,344.29,253.92
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,388.34,285.69
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,434.26,318.41
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,579.01,424.13
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,743.64,539.53
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,789.8,569.44
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,833.71,597.96
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,869.58,619.94
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,909.51,644.43
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,939.95,663.59
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,967.04,680.76
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,988.65,694.28
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,1006.61,705.64
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,818.54,584.11
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,576.86,414.36
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,645.55,465.97
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,731.41,526.2
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,636.96,461.63
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,560.29,408.51
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,786.73,573.88
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,964.24,692.2
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,931.09,672.4
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,895.06,652.39
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,851.12,625.93
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,805.1,597.68
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,749.15,562.08
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,696.96,528.34
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,630.07,483.58
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,564.38,437.99
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,482.51,376.71
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,405.11,315.81
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,307.19,235.85
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,219.89,156.92
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,81.86,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,8.19,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,20.82,8.82
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,34.11,23.12
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,44.64,32.76
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,52.99,40.21
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,58.69,45.03
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,64.13,49.41
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,112.39,64.88
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,168.1,101.21
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,224.87,145.54
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,284.36,194.38
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,343.62,243.76
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,404.62,293.61
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,465.56,342.1
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,523.85,387.17
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,579.83,429.87
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,635.22,470.96
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,686.3,506.99
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,735.82,540.96
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,781.07,572.06
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,824.12,600.26
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,860.2,622.43
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,893.08,642.41
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,922.27,661.26
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,948.24,678.09
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,966.62,688.74
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,981.36,697.2
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,990.82,703.87
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,996.57,708.39
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,845.69,608.9
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,656.63,476.3
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,697.78,508.77
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,718.43,526.43
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,487.09,362.83
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,244.01,181.52
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,355.02,268.44
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,466.16,353.01
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,382.18,290.56
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,284.41,217.05
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,364.08,282.22
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,433.49,338.15
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,376.02,294.4
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,321.16,252.05
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,261.37,205.41
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,193.63,151.07
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,130.36,98.46
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,70.6,46.48
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,24.62,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,17.97,6.37
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,35.54,24.15
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,45.53,33.35
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,55.2,41.92
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,57.81,44.18
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,58.71,44.81
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,107.17,60.45
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,162.37,96.74
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,196.69,137.24
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,197.0,149.04
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,273.62,200.36
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,400.24,294.5
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,339.66,255.53
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,231.69,174.49
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,245.23,184.37
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,259.0,194.11
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,484.83,367.5
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,731.34,546.9
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,708.04,524.4
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,645.87,475.26
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,772.5,569.0
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,888.3,647.89
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,825.89,603.08
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,720.6,524.7
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,663.04,483.7
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,615.02,448.32
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,826.65,603.89
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,997.35,719.11
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,997.5,718.99
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,993.89,717.83
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,982.44,712.89
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,978.29,712.93
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,956.06,699.7
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,930.53,684.45
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,887.47,658.49
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,849.02,635.48
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,808.67,609.81
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,765.25,581.68
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,712.51,547.06
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,658.95,511.07
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,590.44,462.18
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,523.62,412.63
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,440.62,348.04
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,362.7,284.79
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,263.57,202.63
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,175.85,120.05
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,62.44,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,17.21,5.39
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,34.04,22.85
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,43.72,31.85
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,53.09,40.27
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,29.19,19.68
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,8.79,1.96
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,59.22,43.09
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,106.82,81.31
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,91.7,68.69
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,75.27,55.17
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,199.94,150.06
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,343.06,257.78
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,377.59,284.34
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,408.46,307.58
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,506.7,382.91
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,627.09,474.23
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,678.63,511.21
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,725.27,544.17
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,769.47,574.31
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,811.39,602.34
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,622.06,465.03
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,364.85,269.79
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,663.29,495.9
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,935.81,683.85
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,775.59,570.68
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,560.5,411.87
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,793.39,585.57
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,985.9,716.71
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,995.94,722.55
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,991.0,720.16
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,978.65,712.87
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,962.71,703.42
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,925.98,680.59
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,894.02,661.0
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,846.22,631.77
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,796.86,601.06
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,758.7,576.55
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,718.21,550.01
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,591.47,459.6
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,465.09,365.51
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,403.6,319.1
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,344.71,273.18
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,279.45,221.36
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,218.27,171.12
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,148.06,112.33
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,72.31,44.97
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,25.86,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,15.42,3.81
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,30.4,19.77
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,49.22,36.52
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,67.78,52.87
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,85.82,68.48
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,99.67,80.22
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,129.46,98.11
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,162.68,121.94
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,204.16,151.86
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,252.46,188.07
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,169.34,127.52
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,61.09,43.8
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,232.71,178.29
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,421.17,319.97
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,393.84,299.03
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,352.92,267.54
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,428.32,323.67
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,506.38,380.34
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,579.55,433.69
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,651.89,485.79
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,650.36,483.26
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,644.98,478.36
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,675.18,499.86
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,705.26,520.94
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,726.39,534.76
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,746.51,547.88
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,716.63,526.97
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,667.32,493.18
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,360.59,273.99
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,47.89,32.34
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,64.33,45.62
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,80.77,58.69
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,50.04,34.43
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,19.44,10.02
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,20.31,10.8
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,21.18,11.59
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,40.19,27.1
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,59.24,42.66
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,52.12,37.11
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,45.02,31.5
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,37.48,25.39
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,29.95,19.21
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,23.32,13.72
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,16.7,8.13
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,10.54,2.85
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.31,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.63,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.38,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.14,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,7.9,1.33
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,9.67,2.89
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,27.75,17.75
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,45.91,32.86
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,57.46,42.31
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,69.04,51.7
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,58.4,42.75
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,47.77,33.87
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,90.81,68.83
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,133.4,102.76
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,161.9,125.24
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,191.14,148.16
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,157.84,121.54
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,123.71,94.23
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,102.36,77.12
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,80.92,59.89
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,106.52,80.24
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,132.44,100.61
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,116.72,88.08
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,100.9,75.49
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,89.14,66.14
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,77.37,56.77
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,171.9,132.17
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,270.77,209.29
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,235.4,181.48
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,199.92,153.74
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,282.98,219.59
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,357.51,277.96
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,329.94,257.05
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,302.15,236.15
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,217.4,170.03
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,152.01,117.99
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,127.29,98.55
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,102.65,78.89
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,90.0,68.99
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,77.35,58.92
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,64.19,48.16
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,51.23,37.4
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,39.7,27.73
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,28.2,17.9
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,18.04,9.06
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,7.9,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.09,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,9.67,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,19.37,10.85
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,33.08,23.34
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,46.52,35.5
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,61.21,48.49
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,75.76,61.09
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,90.79,70.49
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,105.98,82.63
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,114.0,88.72
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,121.93,94.66
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,170.78,133.3
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,221.04,172.65
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,241.58,188.08
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,262.52,203.69
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,361.25,280.06
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,469.76,362.21
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,450.93,346.0
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,418.75,319.98
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,488.2,372.06
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,555.79,421.54
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,494.27,374.9
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,414.97,315.05
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,411.87,313.01
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,408.16,310.21
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,427.28,324.69
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,446.78,339.36
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,438.51,333.41
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,429.75,327.28
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,433.51,330.85
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,437.1,334.31
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,384.29,294.97
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,331.05,254.99
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,315.2,243.73
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,299.15,232.13
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,453.84,355.73
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,600.98,468.51
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,585.96,458.91
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,584.29,459.74
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,536.24,425.28
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,487.53,389.81
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,488.93,392.58
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,487.44,391.38
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,401.76,323.1
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,319.27,255.05
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,226.57,175.46
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,137.24,72.35
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,48.55,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,13.97,1.3
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,28.27,18.3
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,35.19,25.01
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,41.89,31.17
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,45.4,34.3
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,51.18,39.25
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,104.19,56.05
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,165.8,98.57
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,224.39,145.66
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,285.95,197.23
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,346.89,248.86
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,409.13,300.09
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,471.15,349.29
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,530.93,394.86
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,587.27,436.95
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,642.63,476.78
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,694.72,512.54
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,745.04,545.39
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,790.55,574.09
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,833.57,600.86
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,872.91,624.62
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,909.46,646.47
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,939.71,664.74
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,966.49,680.9
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,987.24,692.98
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,1004.21,702.88
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,1014.3,709.23
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,1020.43,713.42
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,1020.52,715.08
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,1016.64,714.54
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,1005.85,709.08
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,991.28,701.51
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,970.37,690.16
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,945.99,676.77
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,913.09,657.24
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,877.36,635.92
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,842.55,615.8
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,796.57,588.0
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,740.56,553.43
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,683.9,517.46
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,616.1,471.33
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,549.53,424.26
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,469.22,364.89
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,390.21,302.38
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,285.48,215.42
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,183.7,80.46
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,69.85,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,13.16,0.16
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,26.64,17.01
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,32.85,23.14
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,38.9,28.76
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,46.16,35.23
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,52.99,41.15
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,108.43,58.1
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,168.51,99.85
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,229.92,150.56
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,294.04,206.16
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,360.19,264.02
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,423.79,318.78
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,485.43,370.58
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,546.92,420.55
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,605.73,466.69
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,663.4,510.43
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,717.05,549.96
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,768.76,585.98
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,815.53,617.92
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,859.63,647.78
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,899.27,673.27
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,935.69,696.41
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,966.34,716.71
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,993.38,734.62
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,1014.7,748.8
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,1032.11,760.52
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,1043.57,768.16
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,1050.96,773.31
