Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,856.34,634.57
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,889.34,655.19
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,915.94,672.46
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,939.01,687.51
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,956.17,697.81
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,969.57,705.8
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,976.78,710.94
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,980.13,713.81
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,975.57,712.15
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,967.21,708.23
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,952.29,699.78
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,933.86,689.17
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,909.88,674.95
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,873.6,652.44
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,832.85,627.68
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,789.92,600.98
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,734.78,564.15
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,684.26,529.71
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,615.04,480.64
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,547.24,430.64
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,457.76,360.73
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,373.46,290.96
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,211.25,156.56
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,35.85,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,14.55,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,26.21,15.14
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,39.4,28.18
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,46.4,34.71
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,65.69,42.08
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,112.46,65.95
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,166.32,104.38
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,220.5,148.02
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,280.3,198.12
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,338.99,248.06
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,401.34,299.65
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,458.99,345.54
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,517.39,390.13
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,572.51,432.2
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,626.99,472.45
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,677.83,508.36
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,727.43,542.36
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,771.5,570.45
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,807.43,592.33
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,846.39,616.56
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,882.96,639.0
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,910.19,656.65
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,934.01,672.27
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,952.51,685.21
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,967.38,696.03
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,974.46,701.52
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,977.71,704.82
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,975.48,703.96
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,969.47,700.85
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,954.0,692.71
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,935.01,682.42
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,919.04,674.19
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,890.24,657.44
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,850.86,634.4
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,809.16,609.38
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,757.42,575.56
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,704.51,540.01
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,636.36,492.41
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,569.06,443.39
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,487.82,381.55
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,405.9,314.41
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,286.13,210.66
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,160.83,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,13.64,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,21.62,11.43
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,30.45,20.69
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,34.98,25.05
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,56.32,32.58
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,108.93,57.99
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,167.41,100.12
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,226.65,149.12
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,289.33,202.89
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,350.96,256.36
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,414.84,310.32
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,474.03,359.48
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,533.05,406.93
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,588.61,449.98
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,642.98,490.73
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,693.6,527.8
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,742.2,561.88
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,785.26,590.71
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,825.61,617.46
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,860.74,639.64
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,892.5,659.47
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,918.9,677.03
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,941.72,692.36
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,957.56,701.84
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,969.57,708.98
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,975.84,713.55
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,978.24,715.82
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,973.33,712.1
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,964.65,706.16
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,948.36,697.82
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,928.6,687.31
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,909.3,676.2
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,877.41,656.62
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,621.21,479.8
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,350.55,273.85
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,543.36,427.78
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,684.91,532.41
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,620.32,485.26
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,552.54,435.15
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,462.62,364.77
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,378.19,294.29
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,260.13,190.47
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,110.96,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,12.73,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,22.75,11.65
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,35.76,24.71
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,41.61,30.29
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,58.39,35.7
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,105.2,59.0
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,158.78,97.21
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,213.66,142.12
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,272.92,192.63
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,264.72,198.45
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,210.61,162.29
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,343.0,263.49
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,507.76,389.42
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,562.04,431.34
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,615.6,471.87
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,571.77,436.69
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,494.43,375.21
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,519.64,394.23
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,544.63,412.54
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,532.42,402.17
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,528.7,397.84
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,732.86,552.13
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,913.8,677.52
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,930.5,686.58
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,943.55,694.46
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,949.39,698.56
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,951.48,700.37
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,762.46,571.99
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,528.07,398.68
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,742.64,562.09
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,913.89,680.83
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,886.9,662.88
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,856.92,644.24
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,816.6,619.31
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,774.19,592.5
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,719.92,555.44
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,664.91,516.93
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,600.84,470.5
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,533.41,419.7
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,440.24,346.46
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,353.04,273.86
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,236.28,169.98
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,88.5,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,10.91,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,24.27,12.34
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,38.63,27.07
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,46.76,34.68
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,64.06,41.62
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,84.81,56.16
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,76.73,57.88
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,128.63,97.37
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,190.92,145.34
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,200.64,154.19
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,206.88,159.58
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,162.86,124.87
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,111.79,84.1
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,152.35,115.79
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,194.22,147.93
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,281.59,215.17
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,370.21,281.82
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,374.14,284.12
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,376.98,285.83
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,482.0,365.63
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,595.5,449.35
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,464.08,351.31
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,323.29,244.13
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,494.92,376.23
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,673.6,507.07
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,660.16,496.38
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,644.87,485.55
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,547.98,415.22
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,467.94,355.64
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,682.94,520.98
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,863.14,649.81
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,816.3,617.37
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,767.36,584.94
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,721.82,554.23
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,674.87,522.03
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,603.57,471.44
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,540.49,425.09
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,466.31,369.24
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,395.39,313.9
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,288.83,228.76
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,205.42,159.15
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,120.95,83.93
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.19,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,7.46,0.8
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,10.54,3.15
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,13.62,5.76
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,16.71,8.35
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,76.34,57.45
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,135.34,105.08
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,144.55,112.27
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,153.29,119.06
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,227.16,176.66
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,312.94,242.58
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,317.83,245.94
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,312.76,241.65
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,398.43,306.98
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,494.73,378.16
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,530.03,403.28
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,566.05,428.93
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,497.03,377.03
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,418.94,317.99
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,328.32,250.45
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,223.2,170.02
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,116.61,87.48
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,15.91,7.19
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,22.54,12.58
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,29.18,17.95
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,20.76,11.18
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,12.36,4.39
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,11.47,3.68
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,10.58,2.98
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,8.81,1.55
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.05,0.12
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,49.47,34.95
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,95.52,72.61
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,83.2,62.74
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,70.87,52.82
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,300.09,244.06
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,466.33,374.13
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,370.29,294.95
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,281.27,220.08
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,163.62,114.27
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.02,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,12.3,4.9
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,20.23,12.09
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,28.18,18.18
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,35.7,24.62
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,43.23,30.98
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,58.77,43.89
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,74.16,56.47
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,84.78,65.08
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,95.49,73.68
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,128.88,100.54
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,163.14,127.67
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,165.26,129.03
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,167.2,130.31
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,124.43,95.84
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,81.59,61.13
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,99.69,75.73
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,118.04,90.4
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,116.77,89.11
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,115.49,87.87
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,69.16,50.65
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,23.88,13.9
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,47.38,33.01
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,70.93,51.98
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,97.75,73.55
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,125.79,96.01
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,122.69,93.63
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,119.62,91.34
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,116.58,89.09
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,113.59,86.9
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,84.67,63.74
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,57.47,41.74
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,33.52,22.2
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,9.68,2.44
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,8.35,1.35
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.03,0.25
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,5.71,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.39,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.07,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.75,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.88,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.28,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,22.91,9.76
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,37.92,26.73
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,48.34,36.56
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,66.27,45.29
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,68.03,44.29
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,41.46,29.47
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,49.0,35.7
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,56.55,41.83
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,63.67,47.51
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,70.8,53.14
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,83.25,63.07
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,95.76,72.93
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,102.12,77.89
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,108.52,82.88
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,157.2,121.55
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,207.56,160.78
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,206.97,159.99
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,206.24,159.24
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,206.26,158.84
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,206.23,158.42
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,243.74,187.68
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,297.46,228.89
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,250.86,192.97
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,218.59,168.05
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,389.16,301.59
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,535.53,411.47
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,442.32,340.95
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,330.03,255.48
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,449.42,350.63
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,566.88,440.85
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,577.57,450.79
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,584.81,458.96
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,463.94,367.64
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,331.92,265.0
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,294.15,236.14
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,256.98,206.77
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,216.83,174.68
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,164.74,132.1
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,120.46,94.5
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,76.6,56.82
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,41.67,24.09
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,7.46,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,14.95,7.2
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,23.77,15.3
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,32.61,22.1
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,42.36,30.5
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,52.11,38.8
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,68.32,52.31
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,84.51,65.6
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,94.8,73.8
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,105.16,81.97
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,90.78,69.77
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,76.17,57.47
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,90.03,68.7
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,104.02,79.94
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,58.87,42.86
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.13,6.01
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,36.71,24.57
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,59.36,43.04
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,59.81,43.27
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,60.26,43.53
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,37.17,24.75
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,14.14,5.94
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,22.55,12.84
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,30.96,19.73
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,42.03,28.8
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,53.12,37.87
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,31.82,20.51
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,10.59,3.08
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,80.69,60.64
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,159.49,124.29
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,167.41,130.99
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,175.92,138.34
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,227.05,181.42
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,263.95,212.88
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,235.19,190.14
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,206.51,167.21
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,340.46,280.22
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,448.4,366.76
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,359.62,291.67
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,280.59,222.46
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,157.39,104.41
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,11.82,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.46,3.97
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.65,22.09
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,40.98,30.09
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,58.72,38.58
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,70.75,45.4
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,57.37,42.87
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,136.95,96.08
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,260.2,188.05
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,170.97,128.64
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,35.3,23.85
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,75.71,57.19
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,116.32,89.99
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,95.4,72.77
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,74.42,55.57
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,98.23,74.67
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,122.41,93.82
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,169.0,130.94
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,217.29,168.9
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,180.11,139.06
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,142.58,109.01
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,158.72,121.91
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,175.29,135.02
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,124.7,94.79
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,75.37,55.3
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,76.69,56.46
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,78.02,57.58
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,58.43,41.88
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,38.89,26.12
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,79.75,59.32
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,124.78,95.6
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,112.41,85.84
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,100.03,76.11
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,67.23,49.79
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,37.04,25.17
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,332.99,273.19
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,589.49,469.88
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,515.08,412.03
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,442.7,355.25
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,346.31,276.7
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,260.65,203.5
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,155.1,98.68
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,27.38,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,17.6,9.26
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,29.09,19.77
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,40.61,28.7
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,52.73,39.12
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,64.93,49.43
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,100.39,78.59
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,137.95,109.24
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,126.64,100.08
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,113.09,88.9
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,114.75,89.86
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,116.33,90.75
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,119.68,93.28
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,123.03,95.82
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,155.55,122.08
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,189.05,148.9
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,189.49,149.06
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,189.86,149.24
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,199.92,156.96
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,210.21,164.85
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,228.81,179.71
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,247.98,195.02
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,260.07,204.79
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,272.56,214.93
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,250.01,197.11
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,227.19,179.06
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,291.41,231.13
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,342.67,272.41
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,232.67,184.93
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,116.81,90.65
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,96.99,74.75
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,77.3,58.74
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,41.48,29.19
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.88,0.0
