Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,9.1,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,16.67,0.0
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,25.28,15.74
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,33.64,24.07
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,70.02,36.9
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,122.06,70.27
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,178.64,115.72
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,237.96,167.0
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,295.96,218.87
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,356.51,272.33
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,415.06,323.1
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,474.38,372.84
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,530.07,418.74
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,585.38,462.86
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,633.67,500.44
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,682.76,537.46
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,727.14,569.36
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,769.31,597.01
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,806.86,621.1
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,841.73,642.96
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,869.95,661.52
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,894.88,677.78
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,914.19,690.23
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,929.95,700.34
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,937.91,705.7
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,942.12,708.77
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,939.54,706.51
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,933.26,702.0
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,917.73,694.12
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,898.78,684.02
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,882.16,674.23
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,853.49,656.01
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,812.76,628.63
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,769.92,599.29
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,714.28,560.31
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,657.91,519.55
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,583.52,464.79
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,510.65,408.29
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,414.58,329.95
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,319.38,240.56
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,153.41,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,8.19,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,16.3,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,23.35,14.28
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,30.31,21.57
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,68.85,34.59
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,124.47,70.4
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,181.63,117.08
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,243.99,172.59
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,306.23,230.44
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,369.27,288.67
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,430.08,344.02
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,491.71,398.43
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,550.06,448.29
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,607.76,495.79
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,661.62,538.79
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,713.93,579.14
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,760.65,612.84
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,804.86,642.7
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,844.25,668.77
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,880.58,692.43
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,910.79,713.07
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,937.41,731.15
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,958.0,743.6
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,974.72,753.4
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,984.36,760.18
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,989.98,764.39
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,988.2,763.7
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,982.43,760.48
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,969.57,752.53
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,952.98,742.15
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,926.4,724.81
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,896.72,705.27
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,858.29,679.51
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,817.57,651.63
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,763.85,613.39
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,709.28,573.24
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,645.49,524.57
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,575.58,468.41
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,475.36,385.06
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,381.04,292.02
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,182.09,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,8.19,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,14.97,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,23.22,14.16
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,31.22,22.49
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,66.46,35.1
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,121.62,71.05
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,175.92,115.08
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,235.03,167.02
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,293.64,220.29
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,354.77,275.2
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,412.79,326.64
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,471.6,377.19
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,527.33,424.23
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,582.63,469.49
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,630.89,507.38
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,679.76,544.54
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,723.96,578.59
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,765.93,608.51
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,802.64,633.14
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,836.58,655.55
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,865.03,675.46
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,890.19,693.09
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,908.19,704.44
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,922.58,713.4
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,930.64,719.45
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,934.99,723.14
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,803.76,630.78
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,628.32,499.84
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,783.15,620.14
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,900.26,704.54
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,874.31,686.6
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,845.38,667.58
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,804.48,639.72
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,761.48,609.84
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,706.35,569.02
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,650.44,526.47
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,575.71,469.84
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,509.88,417.21
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,408.8,332.16
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,315.3,241.69
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,151.51,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,13.95,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,28.61,18.16
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,43.31,32.85
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,66.87,48.49
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,96.92,71.43
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,127.41,96.29
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,162.58,126.01
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,135.63,107.63
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,92.91,74.03
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,185.25,150.21
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,285.84,232.42
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,216.42,175.83
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,125.31,99.68
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,70.38,53.69
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,16.76,8.51
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,14.56,6.64
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,12.35,4.77
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,53.53,39.33
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,95.35,74.06
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,149.48,118.77
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,206.43,165.24
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,117.63,92.57
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,34.46,23.33
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,71.3,54.19
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,110.12,86.47
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,63.72,47.94
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,19.41,10.76
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,99.2,78.25
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,191.65,155.23
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,169.51,136.96
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,147.45,118.78
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,132.01,106.29
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,116.72,93.77
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,100.63,80.32
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,84.48,66.64
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,66.93,51.68
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,49.09,36.24
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,33.36,22.39
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,18.5,8.96
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,9.23,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,8.77,2.18
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,13.62,6.2
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,18.46,10.54
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,22.44,14.09
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,26.42,17.58
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,36.15,26.07
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,45.9,34.51
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,29.09,19.78
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,12.33,5.11
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,65.91,51.54
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,120.73,98.34
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,105.7,85.32
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,90.65,72.37
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,90.21,71.91
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,89.77,71.45
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,124.48,100.72
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,160.35,130.65
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,84.2,66.34
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,12.36,4.97
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,62.86,48.24
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,115.49,92.9
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,94.68,75.32
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,74.41,58.17
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,59.28,45.33
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,44.18,32.46
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,57.03,43.59
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,69.91,54.74
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,47.25,35.34
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,24.67,15.85
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,22.46,13.98
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,20.24,12.09
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,17.15,9.4
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,14.06,6.7
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,11.42,4.35
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,8.78,1.98
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.5,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,7.46,0.43
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,12.3,5.3
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,18.91,10.79
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,25.53,16.72
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,31.72,22.17
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,37.92,27.54
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,24.66,15.92
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,11.44,4.34
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,29.53,20.03
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,47.69,35.59
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,70.35,54.94
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,93.34,74.38
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,65.04,50.15
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,37.1,26.22
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,24.72,15.58
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,12.35,4.95
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,71.3,55.26
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,132.88,107.09
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,146.39,118.35
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,160.26,129.96
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,161.25,130.84
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,162.31,131.83
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,125.34,100.91
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,89.11,70.4
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,49.51,36.74
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,10.58,3.42
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,23.81,14.82
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,37.07,26.25
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,189.96,159.23
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,346.12,291.01
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,320.23,270.16
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,294.0,249.15
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,262.09,222.45
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,230.15,195.22
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,193.62,163.73
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,157.21,131.55
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,113.52,91.98
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,59.29,42.45
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,26.19,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.63,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.38,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.02,0.47
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,9.66,2.85
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,12.3,5.2
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,14.95,7.52
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,52.11,40.06
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,89.37,72.2
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,72.57,57.52
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,55.68,42.82
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,42.38,31.24
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,29.12,19.68
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,88.66,70.7
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,150.65,122.48
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,138.81,112.29
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,126.89,102.23
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,139.25,112.3
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,151.88,122.5
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,161.22,130.22
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,170.83,138.2
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,101.9,80.91
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,37.12,26.14
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,116.21,93.45
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,203.84,166.44
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,177.16,143.91
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,150.43,121.51
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,133.25,107.46
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,116.09,93.31
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,97.43,77.78
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,78.87,62.2
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,427.5,363.86
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,720.37,593.92
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,669.21,552.9
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,617.27,512.82
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,543.2,453.43
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,471.17,393.28
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,378.87,312.18
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,293.18,227.08
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,141.77,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,13.64,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,20.43,10.64
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,30.74,21.81
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,59.81,31.39
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,112.29,62.97
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,166.54,106.25
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,226.21,159.21
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,285.66,214.75
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,347.66,272.56
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,406.42,327.06
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,465.4,380.45
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,421.54,348.97
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,330.52,274.02
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,310.67,256.97
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,275.98,226.98
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,227.02,185.66
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,167.78,135.5
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,168.76,136.0
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,169.75,136.49
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,148.69,118.99
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,127.58,101.44
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,143.22,114.48
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,159.36,127.9
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,148.06,118.58
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,136.72,109.26
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,104.11,82.24
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,72.6,55.92
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,77.54,60.21
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,83.03,64.97
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,78.45,61.24
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,73.9,57.54
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,66.41,51.41
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,59.22,45.46
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,359.18,307.84
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,603.29,506.41
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,526.59,443.34
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,451.85,380.39
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,343.32,285.59
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,246.82,192.81
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,118.59,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,12.73,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,22.26,11.92
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,32.54,23.61
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,58.4,33.55
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,106.76,63.14
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,157.78,103.46
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,214.26,152.36
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,270.01,202.86
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,328.88,255.76
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,385.75,306.13
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,442.59,354.9
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,496.31,399.32
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,549.93,441.86
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,467.44,376.96
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,338.83,272.9
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,356.42,286.89
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,373.95,299.69
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,384.45,306.83
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,394.47,313.58
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,317.35,253.09
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,236.34,188.47
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,235.78,188.26
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,235.24,187.68
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,290.03,231.91
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,332.03,265.39
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,352.08,281.4
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,389.09,310.32
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,266.77,213.77
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,149.82,118.75
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,138.62,110.24
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,127.48,101.34
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,453.29,370.71
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,709.99,557.12
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,653.68,512.45
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,597.06,471.1
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,522.03,418.65
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,449.04,363.71
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,349.35,282.26
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,256.95,196.99
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,125.95,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,18.91,8.98
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,31.98,23.17
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,48.34,37.0
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,65.37,52.53
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,82.58,67.61
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,100.83,83.43
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,110.27,91.95
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,119.07,99.71
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,133.1,111.76
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,147.56,124.16
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,160.33,135.04
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,173.36,146.1
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,177.3,149.0
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,181.08,151.75
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,241.25,203.63
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,298.09,252.29
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,229.53,193.29
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,151.15,125.28
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,217.69,183.34
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,303.06,256.84
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,309.85,262.72
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,316.83,268.92
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,279.32,236.76
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,225.99,190.98
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,292.04,249.04
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,344.61,295.23
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,376.83,323.86
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,391.59,337.92
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,284.64,245.53
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,180.81,154.08
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,163.9,139.65
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,147.18,125.17
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,126.76,107.24
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,106.53,89.26
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,85.23,70.26
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,63.84,50.9
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,44.45,33.16
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,23.81,13.99
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,11.82,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,19.7,9.37
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,28.32,20.14
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,55.71,31.12
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,106.59,61.29
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,160.52,104.75
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,220.14,158.63
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,278.61,214.11
