Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,689.83,575.99
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,823.38,682.99
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,933.89,765.28
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,886.15,729.2
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,830.3,688.02
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,871.82,720.83
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,904.69,746.29
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,834.21,693.83
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,758.56,637.25
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,771.76,648.77
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,785.15,659.57
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,732.26,618.71
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,678.36,576.35
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,608.47,520.31
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,539.5,462.45
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,449.1,382.99
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,358.41,295.57
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,177.45,74.78
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,12.83,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,26.2,17.41
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,37.22,23.63
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,82.27,46.01
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,131.42,81.72
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,187.07,128.21
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,243.45,178.63
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,301.5,230.6
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,357.56,279.97
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,415.16,328.91
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,395.92,318.9
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,345.34,280.76
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,329.37,268.87
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,305.1,249.03
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,306.12,249.59
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,305.53,248.53
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,306.72,249.14
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,307.2,249.11
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,310.06,251.49
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,312.73,253.74
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,367.75,298.67
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,440.19,356.16
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,369.93,300.03
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,312.95,253.96
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,628.45,511.32
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,887.85,700.77
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,555.95,453.37
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,156.81,125.57
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,165.03,133.81
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,173.8,141.66
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,157.28,128.33
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,140.91,115.01
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,423.05,356.64
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,632.23,521.14
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,563.16,465.78
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,495.64,411.54
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,405.21,335.6
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,320.49,257.91
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,160.9,72.11
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,12.43,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,25.34,16.22
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,35.37,26.31
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,80.79,43.98
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,129.97,79.18
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,187.48,127.37
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,242.44,177.04
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,300.82,230.27
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,357.84,282.18
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,416.41,334.21
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,471.18,382.12
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,526.05,428.68
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,576.8,470.77
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,626.43,510.84
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,593.53,482.66
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,522.55,423.94
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,661.78,535.64
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,786.45,629.96
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,815.91,650.49
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,842.33,669.31
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,734.44,587.58
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,580.39,464.67
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,755.08,604.13
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,896.49,707.03
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,895.89,706.01
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,900.59,709.96
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,889.31,702.14
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,874.62,692.41
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,847.55,673.73
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,817.64,652.97
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,780.48,626.74
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,741.14,598.49
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,690.34,560.1
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,644.26,524.43
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,574.68,471.33
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,506.66,417.08
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,415.88,341.41
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,330.89,264.11
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,165.98,80.12
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,12.9,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,26.26,16.83
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,35.8,26.54
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,79.48,44.47
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,127.05,78.18
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,181.64,123.52
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,235.9,172.63
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,295.13,226.82
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,350.77,278.0
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,408.23,329.68
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,462.48,377.31
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,516.97,423.63
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,567.79,465.69
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,617.74,505.77
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,595.17,486.45
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,547.19,446.3
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,668.13,543.61
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,783.3,630.12
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,812.9,650.39
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,839.44,669.2
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,859.62,682.31
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,876.37,693.02
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,887.58,700.87
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,895.25,706.34
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,894.74,705.08
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,890.68,701.5
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,879.82,695.57
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,874.53,693.8
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,847.51,675.32
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,817.66,654.84
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,781.0,628.98
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,742.16,601.09
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,689.36,560.98
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,641.56,523.81
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,572.55,471.49
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,505.04,417.89
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,411.2,339.14
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,323.29,259.46
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,163.73,85.4
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,7.47,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.95,6.95
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,25.11,16.69
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,35.29,24.86
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,46.3,34.54
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,57.28,44.05
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,67.93,53.11
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,78.66,62.1
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,88.6,70.15
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,98.62,78.14
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,107.37,85.11
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,116.19,92.08
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,123.71,97.92
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,131.31,103.8
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,136.64,108.02
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,142.04,112.31
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,143.69,113.33
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,145.36,114.4
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,136.48,107.13
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,127.59,99.88
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,127.32,99.49
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,127.08,99.15
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,118.13,91.91
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,109.17,84.67
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,112.36,87.22
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,115.7,89.89
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,87.59,66.99
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,61.02,45.21
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,59.68,44.21
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,58.34,43.2
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,52.56,38.49
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,46.78,33.75
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,323.38,268.68
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,554.44,449.4
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,483.21,392.56
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,412.42,335.73
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,321.86,260.27
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,238.28,187.07
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,122.21,65.02
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,13.02,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,27.23,16.62
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,35.47,25.0
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,75.94,42.26
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,71.33,44.19
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,37.03,25.61
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,44.12,31.59
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,51.22,37.49
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,205.79,158.55
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,391.68,304.94
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,385.61,304.06
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,352.66,279.43
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,278.72,221.0
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,183.24,143.23
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,341.55,271.82
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,511.16,405.4
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,498.74,393.83
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,468.68,369.23
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,522.93,411.73
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,566.4,445.75
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,465.06,366.43
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,356.95,280.36
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,414.11,326.22
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,457.07,360.65
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,422.5,333.59
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,386.93,305.79
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,229.24,181.46
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,86.85,65.4
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,446.59,363.21
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,759.16,601.07
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,720.76,572.39
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,680.61,544.1
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,623.87,501.92
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,566.88,458.58
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,496.34,404.35
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,427.4,348.43
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,331.89,268.65
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,246.75,193.81
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,126.75,70.78
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,5.7,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,11.42,3.61
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,19.8,11.42
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,28.19,18.0
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,37.04,25.58
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,45.91,33.07
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,54.34,40.07
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,62.77,46.96
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,70.33,53.04
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,77.95,59.1
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,158.63,125.07
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,244.49,194.65
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,184.24,145.46
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,115.49,88.86
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,160.74,125.54
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,208.08,163.55
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,312.77,248.2
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,427.72,339.17
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,287.27,227.41
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,123.74,94.61
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,252.52,198.98
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,383.27,302.1
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,323.44,254.3
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,262.02,205.03
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,579.96,463.04
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,857.46,672.59
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,845.57,663.95
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,830.57,654.39
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,623.77,499.15
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,397.37,318.95
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,548.98,443.34
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,664.85,535.05
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,595.89,481.65
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,534.37,433.72
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,462.6,376.92
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,393.58,320.37
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,301.19,242.58
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,203.85,158.97
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,101.45,58.1
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,12.57,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,25.5,14.89
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,32.4,22.16
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,72.86,38.73
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,118.78,68.7
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,172.17,110.46
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,225.84,156.46
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,284.75,207.64
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,291.65,222.54
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,270.87,211.32
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,308.08,241.87
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,346.96,273.26
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,378.33,297.88
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,409.75,322.15
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,442.75,347.89
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,476.19,373.69
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,509.17,398.42
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,542.64,423.25
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,573.48,446.76
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,604.34,470.16
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,601.45,466.67
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,596.23,461.64
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,749.32,578.33
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,878.55,668.6
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,879.57,668.51
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,877.11,667.11
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,865.37,660.44
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,850.34,651.61
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,826.08,635.13
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,798.98,616.68
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,762.09,591.11
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,728.58,567.58
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,674.39,527.79
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,619.74,486.93
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,551.51,436.55
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,484.66,385.14
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,390.46,309.69
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,301.83,234.52
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,164.65,100.66
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,14.61,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,28.93,17.84
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,39.7,28.79
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,75.57,46.29
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,117.29,74.35
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,166.67,112.79
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,218.43,156.26
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,272.55,202.27
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,324.94,246.85
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,380.19,292.62
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,296.24,232.52
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,158.61,124.2
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,210.03,165.4
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,260.46,204.58
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,274.74,215.3
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,289.06,226.16
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,276.49,215.69
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,262.59,204.27
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,328.9,256.48
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,412.59,320.24
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,349.9,271.87
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,298.33,231.87
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,323.98,252.51
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,350.5,273.36
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,337.6,263.77
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,324.4,254.14
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,399.51,314.26
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,457.19,360.14
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,620.12,486.31
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,750.51,581.8
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,710.59,554.02
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,668.93,526.19
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,611.95,485.77
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,554.6,443.95
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,481.45,388.18
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,415.28,335.32
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,329.15,264.71
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,249.0,195.88
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,149.6,95.36
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,26.25,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,15.07,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,29.42,17.94
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,43.48,31.66
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,76.63,49.36
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,115.41,75.53
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,162.14,111.39
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,209.04,150.41
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,260.71,194.19
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,250.32,193.15
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,217.0,170.23
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,232.38,182.98
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,251.43,198.3
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,304.7,240.32
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,356.33,280.66
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,442.75,348.98
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,539.62,424.1
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,626.84,491.31
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,727.28,566.74
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,755.82,586.45
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,781.85,604.69
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,647.11,503.35
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,477.74,372.06
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,502.59,392.51
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,543.76,424.12
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,486.52,380.02
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,444.38,347.07
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,455.75,357.98
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,466.07,368.0
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,531.26,420.43
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,593.37,469.6
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,644.82,510.8
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,697.05,549.83
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,646.28,511.71
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,594.79,472.94
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,526.59,422.05
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,459.65,369.8
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,372.39,298.27
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,290.25,227.77
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,162.81,106.61
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,13.52,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,26.29,15.96
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,41.36,30.91
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,60.62,44.97
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,82.32,63.06
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,105.4,82.79
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,128.31,102.76
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,151.94,123.34
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,173.6,141.91
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,195.58,160.52
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,208.15,171.32
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,219.68,180.98
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,208.23,170.87
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,187.99,153.28
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,305.96,252.73
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,419.15,346.73
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,401.41,331.1
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,379.64,312.17
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,484.83,400.15
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,583.93,481.82
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,536.0,441.41
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,468.34,385.38
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,469.38,386.67
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,469.73,387.29
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,535.3,441.23
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,583.95,481.25
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,573.21,473.41
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,560.89,464.58
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,515.62,428.51
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,469.94,391.84
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,651.15,544.11
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,804.36,664.07
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,755.25,625.73
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,704.76,586.6
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,639.29,534.73
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,574.22,481.28
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,483.37,404.67
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,405.16,333.32
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,220.02,156.13
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.01,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,21.9,12.54
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,37.96,28.32
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,54.63,41.91
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,71.88,56.85
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,90.28,72.49
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,108.79,88.11
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,129.87,105.79
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,136.36,111.27
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,143.48,117.08
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,198.82,163.0
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,257.0,210.91
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,310.16,254.44
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,361.81,296.43
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,331.54,271.08
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,285.04,232.41
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,230.11,187.45
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,164.82,133.17
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,266.19,217.69
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,365.54,297.95
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,295.17,240.39
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,209.92,170.32
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,136.83,110.27
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,67.29,51.82
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,102.53,81.75
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,140.62,113.77
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,94.76,75.34
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,52.15,39.25
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,37.95,27.17
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,23.8,15.0
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,21.58,13.16
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,19.37,11.3
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,16.71,9.01
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,14.07,6.7
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,11.42,4.39
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,8.78,2.05
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,6.58,0.07
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.38,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.19,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
